Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-04-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
,,2024-04-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
,,2024-04-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
,,2024-04-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
,,2024-04-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-04-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
,,2024-04-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
,,2024-04-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
,,2024-04-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
,,2024-04-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
,,2024-04-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-04-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
,,2024-04-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
,,2024-04-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
,,2024-04-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-04-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-12T23:50:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2024-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
,,2024-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
,,2024-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
,,2024-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
,,2024-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
,,2024-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
,,2024-04-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
,,2024-04-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
,,2024-04-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
,,2024-04-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
,,2024-04-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-04-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
,,2024-04-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
,,2024-04-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-04-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-04-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
,,2024-04-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
,,2024-04-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
,,2024-04-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-04-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-04-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-04-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
,,2024-04-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
,,2024-04-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
,,2024-04-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
,,2024-04-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
,,2024-04-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-12T23:40:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2024-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2024-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
,,2024-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2024-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
,,2024-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
,,2024-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
,,2024-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
,,2024-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
,,2024-04-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
,,2024-04-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
,,2024-04-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
,,2024-04-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
,,2024-04-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
,,2024-04-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
,,2024-04-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
,,2024-04-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-04-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
,,2024-04-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
,,2024-04-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
,,2024-04-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-04-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-04-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
,,2024-04-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
,,2024-04-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
,,2024-04-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
,,2024-04-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-04-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-04-12T23:30:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2024-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2024-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
,,2024-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
,,2024-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
,,2024-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
,,2024-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
,,2024-04-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
,,2024-04-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
,,2024-04-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
,,2024-04-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
,,2024-04-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
,,2024-04-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
,,2024-04-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
,,2024-04-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-04-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
,,2024-04-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-04-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
,,2024-04-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
,,2024-04-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
,,2024-04-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-04-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
,,2024-04-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
,,2024-04-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
,,2024-04-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,,2024-04-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
,,2024-04-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-04-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-04-12T23:20:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2024-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
,,2024-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
,,2024-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
,,2024-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
,,2024-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
,,2024-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
,,2024-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
,,2024-04-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
,,2024-04-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
,,2024-04-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
,,2024-04-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
,,2024-04-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-04-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
,,2024-04-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
,,2024-04-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
,,2024-04-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
,,2024-04-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
,,2024-04-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-04-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
,,2024-04-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
,,2024-04-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
,,2024-04-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
,,2024-04-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
,,2024-04-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-04-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-04-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-12T23:10:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
,,2024-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2024-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2024-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
,,2024-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
,,2024-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
,,2024-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
,,2024-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
,,2024-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
,,2024-04-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-04-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
,,2024-04-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
,,2024-04-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
,,2024-04-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
,,2024-04-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
,,2024-04-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-04-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
,,2024-04-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
,,2024-04-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
,,2024-04-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
,,2024-04-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-04-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-04-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-04-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
,,2024-04-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
,,2024-04-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
,,2024-04-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-04-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
,,2024-04-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-04-12T23:00:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2024-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
,,2024-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
,,2024-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
,,2024-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
,,2024-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
,,2024-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
,,2024-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
,,2024-04-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
,,2024-04-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
,,2024-04-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
,,2024-04-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
,,2024-04-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
,,2024-04-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
,,2024-04-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-04-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
,,2024-04-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
,,2024-04-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
,,2024-04-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-04-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
,,2024-04-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
,,2024-04-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
,,2024-04-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
,,2024-04-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
,,2024-04-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
,,2024-04-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
,,2024-04-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-04-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-04-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-04-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-12T22:50:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
,,2024-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2024-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
,,2024-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
,,2024-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
,,2024-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
,,2024-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
,,2024-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
,,2024-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
,,2024-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
,,2024-04-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
,,2024-04-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-04-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
,,2024-04-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
,,2024-04-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
,,2024-04-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-04-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-04-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
,,2024-04-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
,,2024-04-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
,,2024-04-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
,,2024-04-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
,,2024-04-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
,,2024-04-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
,,2024-04-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-04-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
,,2024-04-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
,,2024-04-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
,,2024-04-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
,,2024-04-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
,,2024-04-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-04-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-04-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-04-12T22:40:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
,,2024-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
,,2024-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
,,2024-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
,,2024-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
,,2024-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
,,2024-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
,,2024-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2024-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
,,2024-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
,,2024-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
,,2024-04-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
,,2024-04-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-04-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
,,2024-04-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
,,2024-04-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
,,2024-04-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
,,2024-04-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
,,2024-04-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-04-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
,,2024-04-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
,,2024-04-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
,,2024-04-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
,,2024-04-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
,,2024-04-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-04-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
,,2024-04-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
,,2024-04-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
,,2024-04-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
,,2024-04-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
,,2024-04-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
,,2024-04-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
,,2024-04-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-04-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
,,2024-04-12T22:30:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2024-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
,,2024-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
,,2024-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
,,2024-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
,,2024-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
,,2024-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
,,2024-04-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-04-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
,,2024-04-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
,,2024-04-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
,,2024-04-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
,,2024-04-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,50.6
,,2024-04-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
,,2024-04-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
,,2024-04-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
,,2024-04-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
,,2024-04-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
,,2024-04-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
,,2024-04-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,,2024-04-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
,,2024-04-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
,,2024-04-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
,,2024-04-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
,,2024-04-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
,,2024-04-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-04-12T22:20:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2024-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2024-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
,,2024-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
,,2024-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
,,2024-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
,,2024-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
,,2024-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
,,2024-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
,,2024-04-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
,,2024-04-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
,,2024-04-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
,,2024-04-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
,,2024-04-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.48
,,2024-04-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
,,2024-04-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
,,2024-04-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
,,2024-04-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
,,2024-04-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
,,2024-04-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
,,2024-04-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
,,2024-04-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-04-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-04-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
,,2024-04-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
,,2024-04-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
,,2024-04-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
,,2024-04-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
,,2024-04-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,,2024-04-12T22:10:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2024-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
,,2024-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
,,2024-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
,,2024-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
,,2024-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
,,2024-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
,,2024-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
,,2024-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
,,2024-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
,,2024-04-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-04-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-04-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
,,2024-04-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
,,2024-04-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
,,2024-04-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
,,2024-04-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
,,2024-04-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-04-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
,,2024-04-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
,,2024-04-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
,,2024-04-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
,,2024-04-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
,,2024-04-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-04-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-04-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
,,2024-04-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
,,2024-04-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
,,2024-04-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
,,2024-04-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
,,2024-04-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-12T22:00:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2024-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2024-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2024-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
,,2024-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
,,2024-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
,,2024-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
,,2024-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
,,2024-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
,,2024-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
,,2024-04-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
,,2024-04-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
,,2024-04-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
,,2024-04-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
,,2024-04-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-04-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
,,2024-04-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
,,2024-04-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
,,2024-04-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
,,2024-04-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
,,2024-04-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
,,2024-04-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,,2024-04-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-04-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
,,2024-04-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
,,2024-04-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
,,2024-04-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
,,2024-04-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-04-12T21:50:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2024-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
