Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
,,2024-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
,,2024-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
,,2024-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
,,2024-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2024-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
,,2024-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
,,2024-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
,,2024-04-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
,,2024-04-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
,,2024-04-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
,,2024-04-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-04-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
,,2024-04-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
,,2024-04-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
,,2024-04-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
,,2024-04-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
,,2024-04-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
,,2024-04-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
,,2024-04-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
,,2024-04-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
,,2024-04-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
,,2024-04-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-04-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
,,2024-04-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
,,2024-04-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-04-12T21:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
,,2024-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
,,2024-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
,,2024-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
,,2024-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
,,2024-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2024-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
,,2024-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
,,2024-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
,,2024-04-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-04-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
,,2024-04-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
,,2024-04-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
,,2024-04-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-04-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
,,2024-04-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
,,2024-04-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
,,2024-04-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
,,2024-04-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
,,2024-04-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
,,2024-04-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-04-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-04-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
,,2024-04-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
,,2024-04-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
,,2024-04-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-04-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-04-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
,,2024-04-12T21:30:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
,,2024-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
,,2024-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
,,2024-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
,,2024-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
,,2024-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
,,2024-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
,,2024-04-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
,,2024-04-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
,,2024-04-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
,,2024-04-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
,,2024-04-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
,,2024-04-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,,2024-04-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
,,2024-04-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
,,2024-04-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
,,2024-04-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
,,2024-04-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-04-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
,,2024-04-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-04-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
,,2024-04-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
,,2024-04-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
,,2024-04-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-04-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
,,2024-04-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
,,2024-04-12T21:20:00.000+00:00,transformer,,Temperature,C,27.4
,,2024-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
,,2024-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
,,2024-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
,,2024-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
,,2024-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
,,2024-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
,,2024-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
,,2024-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
,,2024-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
,,2024-04-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
,,2024-04-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
,,2024-04-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
,,2024-04-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
,,2024-04-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
,,2024-04-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,,2024-04-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
,,2024-04-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-04-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-04-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-04-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
,,2024-04-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
,,2024-04-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-04-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,,2024-04-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-04-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
,,2024-04-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
,,2024-04-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
,,2024-04-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-04-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
,,2024-04-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-04-12T21:10:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
,,2024-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
,,2024-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
,,2024-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
,,2024-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
,,2024-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
,,2024-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
,,2024-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
,,2024-04-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
,,2024-04-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-04-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
,,2024-04-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
,,2024-04-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
,,2024-04-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
,,2024-04-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
,,2024-04-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
,,2024-04-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
,,2024-04-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
,,2024-04-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-04-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
,,2024-04-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
,,2024-04-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-04-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-04-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
,,2024-04-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-04-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
,,2024-04-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
,,2024-04-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
,,2024-04-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-04-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,,2024-04-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
,,2024-04-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
,,2024-04-12T21:00:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
,,2024-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
,,2024-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
,,2024-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
,,2024-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
,,2024-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
,,2024-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
,,2024-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
,,2024-04-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-04-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-04-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-04-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
,,2024-04-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
,,2024-04-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
,,2024-04-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
,,2024-04-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
,,2024-04-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
,,2024-04-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
,,2024-04-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
,,2024-04-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
,,2024-04-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
,,2024-04-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-04-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-04-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-04-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-04-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-04-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
,,2024-04-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
,,2024-04-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
,,2024-04-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-04-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
,,2024-04-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-04-12T20:50:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
,,2024-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
,,2024-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
,,2024-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
,,2024-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
,,2024-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.79
,,2024-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
,,2024-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
,,2024-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
,,2024-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
,,2024-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
,,2024-04-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
,,2024-04-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
,,2024-04-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
,,2024-04-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.69
,,2024-04-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
,,2024-04-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-04-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
,,2024-04-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
,,2024-04-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
,,2024-04-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
,,2024-04-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
,,2024-04-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-04-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-04-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
,,2024-04-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
,,2024-04-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
,,2024-04-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-04-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-04-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
,,2024-04-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
,,2024-04-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-12T20:40:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,,2024-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
,,2024-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
,,2024-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
,,2024-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
,,2024-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
,,2024-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
,,2024-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
,,2024-04-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-04-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
,,2024-04-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
,,2024-04-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
,,2024-04-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
,,2024-04-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
,,2024-04-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
,,2024-04-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
,,2024-04-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
,,2024-04-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
,,2024-04-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
,,2024-04-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-04-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-04-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-04-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
,,2024-04-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
,,2024-04-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
,,2024-04-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
,,2024-04-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-04-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
,,2024-04-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-12T20:30:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2024-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
,,2024-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
,,2024-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
,,2024-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
,,2024-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.92
,,2024-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
,,2024-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
,,2024-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
,,2024-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
,,2024-04-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
,,2024-04-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.61
,,2024-04-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.47
,,2024-04-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
,,2024-04-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
,,2024-04-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
,,2024-04-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
,,2024-04-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
,,2024-04-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
,,2024-04-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-04-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-04-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
,,2024-04-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
,,2024-04-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
,,2024-04-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
,,2024-04-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-04-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
,,2024-04-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-04-12T20:20:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2024-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
,,2024-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.5
,,2024-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
,,2024-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
,,2024-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
,,2024-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
,,2024-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
,,2024-04-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
,,2024-04-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.77
,,2024-04-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
,,2024-04-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,65.7
,,2024-04-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-04-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
,,2024-04-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
,,2024-04-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
,,2024-04-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
,,2024-04-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
,,2024-04-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-04-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
,,2024-04-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-04-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-04-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-04-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,,2024-04-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
,,2024-04-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.64
,,2024-04-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
,,2024-04-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
,,2024-04-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-04-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
,,2024-04-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-12T20:10:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2024-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2024-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
,,2024-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
,,2024-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.74
,,2024-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
,,2024-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
,,2024-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
,,2024-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
,,2024-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
,,2024-04-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-04-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
,,2024-04-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.62
,,2024-04-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
,,2024-04-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,77.3
,,2024-04-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
,,2024-04-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.4
,,2024-04-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
,,2024-04-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-04-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-04-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
,,2024-04-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
,,2024-04-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
,,2024-04-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-04-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
,,2024-04-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-04-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
,,2024-04-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.5
,,2024-04-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
,,2024-04-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,68.0
,,2024-04-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
,,2024-04-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
,,2024-04-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-12T20:00:00.000+00:00,transformer,,Temperature,C,28.0
,,2024-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2024-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
,,2024-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2024-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
,,2024-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.14
,,2024-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
,,2024-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
,,2024-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
,,2024-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
,,2024-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
,,2024-04-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-04-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
,,2024-04-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.47
,,2024-04-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
,,2024-04-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.1
,,2024-04-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
,,2024-04-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
,,2024-04-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
,,2024-04-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
,,2024-04-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
,,2024-04-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
,,2024-04-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-04-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-04-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
,,2024-04-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
,,2024-04-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
,,2024-04-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
,,2024-04-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
,,2024-04-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
,,2024-04-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
,,2024-04-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-12T19:50:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
,,2024-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
,,2024-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,,2024-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2024-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
,,2024-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
,,2024-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
,,2024-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2024-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
,,2024-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
,,2024-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
,,2024-04-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
,,2024-04-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
,,2024-04-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.36
,,2024-04-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
,,2024-04-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
,,2024-04-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
,,2024-04-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
,,2024-04-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
,,2024-04-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
,,2024-04-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
,,2024-04-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
,,2024-04-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
,,2024-04-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
