Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
,,2024-04-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
,,2024-04-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
,,2024-04-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-04-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-04-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
,,2024-04-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-04-12T19:40:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
,,2024-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
,,2024-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
,,2024-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
,,2024-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.92
,,2024-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
,,2024-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
,,2024-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
,,2024-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
,,2024-04-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
,,2024-04-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
,,2024-04-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
,,2024-04-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.4
,,2024-04-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
,,2024-04-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,73.7
,,2024-04-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-04-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.1
,,2024-04-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
,,2024-04-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
,,2024-04-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
,,2024-04-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
,,2024-04-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-04-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
,,2024-04-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
,,2024-04-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
,,2024-04-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
,,2024-04-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-04-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-04-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
,,2024-04-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-12T19:30:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
,,2024-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
,,2024-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.55
,,2024-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
,,2024-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
,,2024-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
,,2024-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
,,2024-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
,,2024-04-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-04-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
,,2024-04-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
,,2024-04-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
,,2024-04-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
,,2024-04-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
,,2024-04-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
,,2024-04-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.4
,,2024-04-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
,,2024-04-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
,,2024-04-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
,,2024-04-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
,,2024-04-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-04-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-04-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-04-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
,,2024-04-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
,,2024-04-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
,,2024-04-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
,,2024-04-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.2
,,2024-04-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
,,2024-04-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
,,2024-04-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-12T19:20:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2024-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2024-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
,,2024-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2024-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
,,2024-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
,,2024-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.96
,,2024-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
,,2024-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
,,2024-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
,,2024-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
,,2024-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
,,2024-04-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
,,2024-04-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
,,2024-04-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
,,2024-04-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.74
,,2024-04-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.25
,,2024-04-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
,,2024-04-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
,,2024-04-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
,,2024-04-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
,,2024-04-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
,,2024-04-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
,,2024-04-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
,,2024-04-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
,,2024-04-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
,,2024-04-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
,,2024-04-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-04-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
,,2024-04-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
,,2024-04-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
,,2024-04-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
,,2024-04-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
,,2024-04-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
,,2024-04-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-12T19:10:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
,,2024-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
,,2024-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
,,2024-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.44
,,2024-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
,,2024-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
,,2024-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
,,2024-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
,,2024-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
,,2024-04-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
,,2024-04-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
,,2024-04-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
,,2024-04-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.29
,,2024-04-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
,,2024-04-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,69.4
,,2024-04-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
,,2024-04-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
,,2024-04-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
,,2024-04-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
,,2024-04-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
,,2024-04-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
,,2024-04-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
,,2024-04-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-04-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-04-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
,,2024-04-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
,,2024-04-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
,,2024-04-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
,,2024-04-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
,,2024-04-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
,,2024-04-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-12T19:00:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
,,2024-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
,,2024-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.13
,,2024-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
,,2024-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
,,2024-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
,,2024-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
,,2024-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
,,2024-04-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
,,2024-04-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
,,2024-04-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
,,2024-04-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.06
,,2024-04-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
,,2024-04-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,74.3
,,2024-04-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
,,2024-04-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
,,2024-04-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
,,2024-04-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
,,2024-04-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
,,2024-04-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
,,2024-04-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-04-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-04-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-04-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
,,2024-04-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
,,2024-04-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
,,2024-04-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
,,2024-04-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
,,2024-04-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
,,2024-04-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
,,2024-04-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-04-12T18:50:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2024-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2024-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
,,2024-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
,,2024-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.11
,,2024-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
,,2024-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
,,2024-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
,,2024-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
,,2024-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
,,2024-04-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
,,2024-04-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-04-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
,,2024-04-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.72
,,2024-04-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
,,2024-04-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,75.0
,,2024-04-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
,,2024-04-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
,,2024-04-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
,,2024-04-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
,,2024-04-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
,,2024-04-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
,,2024-04-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-04-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-04-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-04-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
,,2024-04-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
,,2024-04-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
,,2024-04-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
,,2024-04-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
,,2024-04-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
,,2024-04-12T18:40:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
,,2024-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.01
,,2024-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.85
,,2024-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
,,2024-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
,,2024-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
,,2024-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
,,2024-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
,,2024-04-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-04-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-04-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-04-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
,,2024-04-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.07
,,2024-04-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
,,2024-04-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,65.0
,,2024-04-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-04-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
,,2024-04-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
,,2024-04-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
,,2024-04-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
,,2024-04-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
,,2024-04-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,,2024-04-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-04-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-04-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-04-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
,,2024-04-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
,,2024-04-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
,,2024-04-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
,,2024-04-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
,,2024-04-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
,,2024-04-12T18:30:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
,,2024-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2024-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
,,2024-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
,,2024-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
,,2024-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
,,2024-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
,,2024-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
,,2024-04-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
,,2024-04-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-04-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-04-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-04-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
,,2024-04-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
,,2024-04-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.72
,,2024-04-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,71.6
,,2024-04-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
,,2024-04-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
,,2024-04-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
,,2024-04-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-04-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-04-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
,,2024-04-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
,,2024-04-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
,,2024-04-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
,,2024-04-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
,,2024-04-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-04-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
,,2024-04-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
,,2024-04-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.67
,,2024-04-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
,,2024-04-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,78.4
,,2024-04-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
,,2024-04-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
,,2024-04-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-12T18:20:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2024-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2024-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2024-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
,,2024-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
,,2024-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.45
,,2024-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
,,2024-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
,,2024-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
,,2024-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
,,2024-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
,,2024-04-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-04-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
,,2024-04-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
,,2024-04-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
,,2024-04-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.04
,,2024-04-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
,,2024-04-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-04-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
,,2024-04-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
,,2024-04-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
,,2024-04-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
,,2024-04-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
,,2024-04-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-04-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-04-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
,,2024-04-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.62
,,2024-04-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
,,2024-04-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
,,2024-04-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-04-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
,,2024-04-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-04-12T18:10:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,,2024-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2024-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
,,2024-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.24
,,2024-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
,,2024-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
,,2024-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
,,2024-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
,,2024-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
,,2024-04-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
,,2024-04-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
,,2024-04-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
,,2024-04-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.89
,,2024-04-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.09
,,2024-04-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
,,2024-04-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
,,2024-04-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
,,2024-04-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
,,2024-04-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
,,2024-04-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
,,2024-04-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
,,2024-04-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-04-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
,,2024-04-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-04-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
,,2024-04-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.87
,,2024-04-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
,,2024-04-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,65.8
,,2024-04-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-04-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
,,2024-04-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-04-12T18:00:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2024-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2024-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2024-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
,,2024-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
,,2024-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.8
,,2024-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
,,2024-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
,,2024-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
,,2024-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
,,2024-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
,,2024-04-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
,,2024-04-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
,,2024-04-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
,,2024-04-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
,,2024-04-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.93
,,2024-04-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
,,2024-04-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
,,2024-04-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
,,2024-04-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
,,2024-04-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
,,2024-04-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
,,2024-04-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
,,2024-04-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
,,2024-04-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
,,2024-04-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
,,2024-04-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
,,2024-04-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
,,2024-04-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
,,2024-04-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-04-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
,,2024-04-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
,,2024-04-12T17:50:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
,,2024-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
,,2024-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2024-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
,,2024-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
,,2024-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
,,2024-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.57
,,2024-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2024-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
,,2024-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
,,2024-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
,,2024-04-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
,,2024-04-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
,,2024-04-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
,,2024-04-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
,,2024-04-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
,,2024-04-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.9
,,2024-04-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
,,2024-04-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
,,2024-04-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
,,2024-04-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
,,2024-04-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
,,2024-04-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
,,2024-04-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,,2024-04-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-04-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,,2024-04-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-04-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
,,2024-04-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
,,2024-04-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
,,2024-04-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,56.4
,,2024-04-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
,,2024-04-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
,,2024-04-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-12T17:40:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
,,2024-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
,,2024-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.28
,,2024-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
,,2024-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
,,2024-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
,,2024-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
,,2024-04-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
,,2024-04-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
,,2024-04-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
,,2024-04-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.66
