Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,58.8
,,2024-04-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-04-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
,,2024-04-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
,,2024-04-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-04-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
,,2024-04-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
,,2024-04-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
,,2024-04-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
,,2024-04-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-04-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
,,2024-04-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
,,2024-04-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
,,2024-04-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
,,2024-04-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
,,2024-04-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-04-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
,,2024-04-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-12T17:30:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2024-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2024-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2024-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2024-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
,,2024-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
,,2024-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
,,2024-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
,,2024-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
,,2024-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
,,2024-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
,,2024-04-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
,,2024-04-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
,,2024-04-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
,,2024-04-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
,,2024-04-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.53
,,2024-04-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,62.2
,,2024-04-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
,,2024-04-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
,,2024-04-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
,,2024-04-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-04-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
,,2024-04-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
,,2024-04-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
,,2024-04-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
,,2024-04-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
,,2024-04-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
,,2024-04-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
,,2024-04-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,,2024-04-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
,,2024-04-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-12T17:20:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
,,2024-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2024-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
,,2024-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2024-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
,,2024-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.11
,,2024-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
,,2024-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
,,2024-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
,,2024-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
,,2024-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
,,2024-04-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
,,2024-04-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
,,2024-04-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
,,2024-04-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
,,2024-04-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.48
,,2024-04-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.75
,,2024-04-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,62.1
,,2024-04-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
,,2024-04-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
,,2024-04-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.1
,,2024-04-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-04-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
,,2024-04-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
,,2024-04-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
,,2024-04-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-04-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
,,2024-04-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
,,2024-04-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
,,2024-04-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
,,2024-04-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
,,2024-04-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
,,2024-04-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
,,2024-04-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-04-12T17:10:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
,,2024-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
,,2024-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
,,2024-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
,,2024-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
,,2024-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.78
,,2024-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
,,2024-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
,,2024-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
,,2024-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
,,2024-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
,,2024-04-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
,,2024-04-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
,,2024-04-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
,,2024-04-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.8
,,2024-04-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
,,2024-04-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,61.8
,,2024-04-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
,,2024-04-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
,,2024-04-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
,,2024-04-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
,,2024-04-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
,,2024-04-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
,,2024-04-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-04-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-04-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-04-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
,,2024-04-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
,,2024-04-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.24
,,2024-04-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
,,2024-04-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,64.9
,,2024-04-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-04-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
,,2024-04-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
,,2024-04-12T17:00:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2024-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2024-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
,,2024-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
,,2024-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
,,2024-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.35
,,2024-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
,,2024-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
,,2024-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
,,2024-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
,,2024-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
,,2024-04-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-04-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
,,2024-04-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
,,2024-04-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.5
,,2024-04-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
,,2024-04-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.8
,,2024-04-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
,,2024-04-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
,,2024-04-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
,,2024-04-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
,,2024-04-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
,,2024-04-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
,,2024-04-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-04-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-04-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
,,2024-04-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.19
,,2024-04-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
,,2024-04-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,53.3
,,2024-04-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
,,2024-04-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
,,2024-04-12T16:50:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2024-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2024-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
,,2024-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.33
,,2024-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
,,2024-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
,,2024-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
,,2024-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
,,2024-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
,,2024-04-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
,,2024-04-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-04-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
,,2024-04-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
,,2024-04-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.03
,,2024-04-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.67
,,2024-04-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,77.4
,,2024-04-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
,,2024-04-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.6
,,2024-04-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
,,2024-04-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
,,2024-04-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
,,2024-04-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
,,2024-04-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-04-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
,,2024-04-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
,,2024-04-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.59
,,2024-04-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
,,2024-04-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,51.3
,,2024-04-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
,,2024-04-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
,,2024-04-12T16:40:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2024-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2024-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2024-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2024-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
,,2024-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
,,2024-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
,,2024-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.61
,,2024-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
,,2024-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
,,2024-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
,,2024-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
,,2024-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
,,2024-04-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
,,2024-04-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
,,2024-04-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
,,2024-04-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
,,2024-04-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
,,2024-04-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,58.6
,,2024-04-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-04-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
,,2024-04-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
,,2024-04-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
,,2024-04-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
,,2024-04-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
,,2024-04-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-04-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
,,2024-04-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
,,2024-04-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.77
,,2024-04-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
,,2024-04-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,71.3
,,2024-04-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
,,2024-04-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
,,2024-04-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-04-12T16:30:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2024-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2024-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
,,2024-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
,,2024-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
,,2024-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.37
,,2024-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2024-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
,,2024-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
,,2024-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
,,2024-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
,,2024-04-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
,,2024-04-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
,,2024-04-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
,,2024-04-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
,,2024-04-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
,,2024-04-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,57.5
,,2024-04-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
,,2024-04-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
,,2024-04-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
,,2024-04-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
,,2024-04-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
,,2024-04-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
,,2024-04-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-04-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
,,2024-04-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-04-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
,,2024-04-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.59
,,2024-04-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
,,2024-04-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
,,2024-04-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
,,2024-04-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
,,2024-04-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
,,2024-04-12T16:20:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2024-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2024-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
,,2024-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
,,2024-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.3
,,2024-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
,,2024-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
,,2024-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
,,2024-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
,,2024-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
,,2024-04-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-04-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
,,2024-04-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
,,2024-04-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.15
,,2024-04-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.52
,,2024-04-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,79.4
,,2024-04-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
,,2024-04-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
,,2024-04-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
,,2024-04-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
,,2024-04-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
,,2024-04-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
,,2024-04-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-04-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-04-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
,,2024-04-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
,,2024-04-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
,,2024-04-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.93
,,2024-04-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
,,2024-04-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
,,2024-04-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
,,2024-04-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
,,2024-04-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
,,2024-04-12T16:10:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2024-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
,,2024-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2024-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
,,2024-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
,,2024-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
,,2024-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.69
,,2024-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
,,2024-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
,,2024-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
,,2024-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
,,2024-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
,,2024-04-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
,,2024-04-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
,,2024-04-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,,2024-04-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.73
,,2024-04-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-04-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
,,2024-04-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
,,2024-04-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
,,2024-04-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
,,2024-04-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
,,2024-04-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
,,2024-04-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
,,2024-04-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
,,2024-04-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.8
,,2024-04-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
,,2024-04-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
,,2024-04-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
,,2024-04-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
,,2024-04-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
,,2024-04-12T16:00:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2024-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2024-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
,,2024-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
,,2024-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
,,2024-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
,,2024-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
,,2024-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
,,2024-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
,,2024-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
,,2024-04-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-04-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-04-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
,,2024-04-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
,,2024-04-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
,,2024-04-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
,,2024-04-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
,,2024-04-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
,,2024-04-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
,,2024-04-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
,,2024-04-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-04-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
,,2024-04-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-04-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-04-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
,,2024-04-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
,,2024-04-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
,,2024-04-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.66
,,2024-04-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
,,2024-04-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
,,2024-04-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
,,2024-04-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
,,2024-04-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
,,2024-04-12T15:50:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2024-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
,,2024-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
,,2024-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
,,2024-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
,,2024-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
,,2024-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
,,2024-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
,,2024-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
,,2024-04-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
,,2024-04-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
,,2024-04-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
,,2024-04-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
,,2024-04-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-04-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
,,2024-04-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-04-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
,,2024-04-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
,,2024-04-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
,,2024-04-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
,,2024-04-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
,,2024-04-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
,,2024-04-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
,,2024-04-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
,,2024-04-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
,,2024-04-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.69
,,2024-04-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
,,2024-04-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-04-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
,,2024-04-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
,,2024-04-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-04-12T15:40:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2024-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2024-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2024-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
,,2024-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2024-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
,,2024-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.58
,,2024-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
,,2024-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
,,2024-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
,,2024-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
,,2024-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
,,2024-04-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-04-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
,,2024-04-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
,,2024-04-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
,,2024-04-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
,,2024-04-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
,,2024-04-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
,,2024-04-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
,,2024-04-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-04-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
,,2024-04-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
,,2024-04-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
,,2024-04-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-04-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-04-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-04-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
,,2024-04-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
,,2024-04-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
,,2024-04-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
,,2024-04-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
,,2024-04-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-04-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
,,2024-04-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
,,2024-04-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
,,2024-04-12T15:30:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2024-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2024-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
,,2024-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
,,2024-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2024-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
,,2024-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
,,2024-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
,,2024-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
,,2024-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
,,2024-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
,,2024-04-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
