Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-04-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
,,2024-04-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
,,2024-04-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
,,2024-04-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
,,2024-04-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-04-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
,,2024-04-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
,,2024-04-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
,,2024-04-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
,,2024-04-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-04-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
,,2024-04-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-04-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
,,2024-04-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
,,2024-04-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
,,2024-04-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
,,2024-04-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
,,2024-04-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-04-12T15:20:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2024-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
,,2024-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2024-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2024-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
,,2024-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
,,2024-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
,,2024-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
,,2024-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
,,2024-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
,,2024-04-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-04-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-04-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
,,2024-04-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
,,2024-04-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
,,2024-04-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
,,2024-04-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
,,2024-04-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
,,2024-04-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
,,2024-04-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-04-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-04-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
,,2024-04-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-04-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-04-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
,,2024-04-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-04-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
,,2024-04-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
,,2024-04-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
,,2024-04-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-04-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
,,2024-04-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
,,2024-04-12T15:10:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2024-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2024-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
,,2024-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
,,2024-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
,,2024-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
,,2024-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
,,2024-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
,,2024-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
,,2024-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
,,2024-04-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
,,2024-04-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
,,2024-04-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
,,2024-04-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
,,2024-04-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-04-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
,,2024-04-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-04-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-04-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
,,2024-04-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-04-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-04-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
,,2024-04-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
,,2024-04-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
,,2024-04-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
,,2024-04-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
,,2024-04-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
,,2024-04-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
,,2024-04-12T15:00:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
,,2024-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
,,2024-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
,,2024-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
,,2024-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
,,2024-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
,,2024-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
,,2024-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
,,2024-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
,,2024-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
,,2024-04-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-04-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
,,2024-04-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
,,2024-04-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
,,2024-04-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
,,2024-04-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
,,2024-04-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-04-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
,,2024-04-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
,,2024-04-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
,,2024-04-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
,,2024-04-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
,,2024-04-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-04-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
,,2024-04-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
,,2024-04-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-04-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
,,2024-04-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
,,2024-04-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
,,2024-04-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
,,2024-04-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
,,2024-04-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
,,2024-04-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
,,2024-04-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
,,2024-04-12T14:50:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2024-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,,2024-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2024-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
,,2024-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
,,2024-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
,,2024-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
,,2024-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
,,2024-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
,,2024-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
,,2024-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
,,2024-04-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-04-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
,,2024-04-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
,,2024-04-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
,,2024-04-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
,,2024-04-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,,2024-04-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-04-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
,,2024-04-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,,2024-04-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
,,2024-04-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
,,2024-04-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
,,2024-04-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-04-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
,,2024-04-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-04-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
,,2024-04-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-04-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
,,2024-04-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
,,2024-04-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
,,2024-04-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
,,2024-04-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
,,2024-04-12T14:40:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2024-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
,,2024-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
,,2024-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
,,2024-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
,,2024-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
,,2024-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2024-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
,,2024-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
,,2024-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
,,2024-04-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
,,2024-04-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-04-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
,,2024-04-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
,,2024-04-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
,,2024-04-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
,,2024-04-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
,,2024-04-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
,,2024-04-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
,,2024-04-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
,,2024-04-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-04-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-04-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-04-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
,,2024-04-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
,,2024-04-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
,,2024-04-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
,,2024-04-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
,,2024-04-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-04-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
,,2024-04-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
,,2024-04-12T14:30:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
,,2024-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
,,2024-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
,,2024-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
,,2024-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
,,2024-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
,,2024-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
,,2024-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
,,2024-04-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-04-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
,,2024-04-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
,,2024-04-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
,,2024-04-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
,,2024-04-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,,2024-04-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
,,2024-04-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
,,2024-04-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
,,2024-04-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-04-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-04-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-04-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
,,2024-04-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
,,2024-04-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
,,2024-04-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
,,2024-04-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
,,2024-04-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
,,2024-04-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
,,2024-04-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
,,2024-04-12T14:20:00.000+00:00,transformer,,Temperature,C,28.6
,,2024-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
,,2024-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2024-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
,,2024-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
,,2024-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
,,2024-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
,,2024-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
,,2024-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
,,2024-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
,,2024-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
,,2024-04-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-04-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
,,2024-04-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
,,2024-04-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
,,2024-04-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
,,2024-04-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-04-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-04-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-04-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-04-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
,,2024-04-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.92
,,2024-04-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-04-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-04-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-04-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-04-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
,,2024-04-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-04-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
,,2024-04-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
,,2024-04-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
,,2024-04-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-04-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-04-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
,,2024-04-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
,,2024-04-12T14:10:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
,,2024-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
,,2024-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
,,2024-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
,,2024-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
,,2024-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
,,2024-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
,,2024-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
,,2024-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
,,2024-04-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-04-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
,,2024-04-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
,,2024-04-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
,,2024-04-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
,,2024-04-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
,,2024-04-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
,,2024-04-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
,,2024-04-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-04-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
,,2024-04-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.21
,,2024-04-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
,,2024-04-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-04-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-04-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.35
,,2024-04-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
,,2024-04-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
,,2024-04-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
,,2024-04-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
,,2024-04-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
,,2024-04-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
,,2024-04-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
,,2024-04-12T14:00:00.000+00:00,transformer,,Temperature,C,28.5
,,2024-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2024-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2024-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
,,2024-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
,,2024-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
,,2024-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
,,2024-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
,,2024-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
,,2024-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
,,2024-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
,,2024-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
,,2024-04-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
,,2024-04-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
,,2024-04-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
,,2024-04-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
,,2024-04-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-04-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-04-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
,,2024-04-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
,,2024-04-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.91
,,2024-04-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
,,2024-04-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-04-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
,,2024-04-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-04-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
,,2024-04-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-04-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
,,2024-04-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
,,2024-04-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
,,2024-04-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
,,2024-04-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
,,2024-04-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
,,2024-04-12T13:50:00.000+00:00,transformer,,Temperature,C,28.4
,,2024-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
,,2024-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
,,2024-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2024-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
,,2024-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2024-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
,,2024-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
,,2024-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
,,2024-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
,,2024-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
,,2024-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
,,2024-04-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-04-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-04-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
,,2024-04-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
,,2024-04-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
,,2024-04-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
,,2024-04-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-04-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-04-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
,,2024-04-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-04-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
,,2024-04-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
,,2024-04-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.58
,,2024-04-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
,,2024-04-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
,,2024-04-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-04-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
,,2024-04-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
,,2024-04-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
,,2024-04-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.39
,,2024-04-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
,,2024-04-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,,2024-04-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
,,2024-04-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,,2024-04-12T13:40:00.000+00:00,transformer,,Temperature,C,28.3
,,2024-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2024-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2024-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2024-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2024-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
,,2024-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
,,2024-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
,,2024-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
,,2024-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
,,2024-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
,,2024-04-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
,,2024-04-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
,,2024-04-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
,,2024-04-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
,,2024-04-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,48.2
,,2024-04-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-04-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-04-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
,,2024-04-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
,,2024-04-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-04-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
,,2024-04-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
,,2024-04-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
,,2024-04-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-04-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
,,2024-04-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
,,2024-04-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
,,2024-04-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
,,2024-04-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
,,2024-04-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-04-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
,,2024-04-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
,,2024-04-12T13:30:00.000+00:00,transformer,,Temperature,C,28.2
,,2024-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2024-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2024-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
,,2024-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2024-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
,,2024-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
,,2024-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
,,2024-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
,,2024-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2024-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
,,2024-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
,,2024-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
,,2024-04-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-04-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.27
,,2024-04-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-04-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
,,2024-04-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
,,2024-04-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-04-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-04-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
,,2024-04-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
,,2024-04-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
,,2024-04-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-04-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
,,2024-04-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
,,2024-04-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
,,2024-04-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-04-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-04-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
,,2024-04-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
,,2024-04-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
,,2024-04-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
,,2024-04-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
,,2024-04-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-04-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
,,2024-04-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
,,2024-04-12T13:20:00.000+00:00,transformer,,Temperature,C,28.1
,,2024-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2024-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
,,2024-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
