Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
,,2024-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
,,2024-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
,,2024-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
,,2024-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
,,2024-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
,,2024-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
,,2024-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
,,2024-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
,,2024-04-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-04-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
,,2024-04-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
,,2024-04-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
,,2024-04-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
,,2024-04-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,68.6
,,2024-04-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
,,2024-04-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
,,2024-04-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
,,2024-04-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-04-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-04-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
,,2024-04-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
,,2024-04-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-04-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-04-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
,,2024-04-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
,,2024-04-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
,,2024-04-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
,,2024-04-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
,,2024-04-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
,,2024-04-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
,,2024-04-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
,,2024-04-12T13:10:00.000+00:00,transformer,,Temperature,C,27.9
,,2024-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2024-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2024-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2024-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
,,2024-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
,,2024-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
,,2024-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
,,2024-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
,,2024-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
,,2024-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
,,2024-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
,,2024-04-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.16
,,2024-04-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
,,2024-04-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
,,2024-04-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
,,2024-04-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
,,2024-04-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
,,2024-04-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
,,2024-04-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
,,2024-04-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
,,2024-04-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-04-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
,,2024-04-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
,,2024-04-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
,,2024-04-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-04-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-04-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
,,2024-04-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
,,2024-04-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
,,2024-04-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
,,2024-04-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
,,2024-04-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-04-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
,,2024-04-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
,,2024-04-12T13:00:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2024-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
,,2024-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
,,2024-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
,,2024-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
,,2024-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
,,2024-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
,,2024-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
,,2024-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
,,2024-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
,,2024-04-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
,,2024-04-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
,,2024-04-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
,,2024-04-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,57.2
,,2024-04-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-04-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
,,2024-04-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
,,2024-04-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
,,2024-04-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
,,2024-04-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
,,2024-04-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
,,2024-04-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-04-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
,,2024-04-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
,,2024-04-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-04-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
,,2024-04-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
,,2024-04-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
,,2024-04-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
,,2024-04-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
,,2024-04-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
,,2024-04-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
,,2024-04-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
,,2024-04-12T12:50:00.000+00:00,transformer,,Temperature,C,27.7
,,2024-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2024-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
,,2024-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
,,2024-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
,,2024-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
,,2024-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
,,2024-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
,,2024-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
,,2024-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
,,2024-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
,,2024-04-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
,,2024-04-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
,,2024-04-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
,,2024-04-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
,,2024-04-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,46.3
,,2024-04-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-04-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
,,2024-04-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
,,2024-04-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
,,2024-04-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
,,2024-04-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
,,2024-04-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
,,2024-04-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
,,2024-04-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
,,2024-04-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
,,2024-04-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
,,2024-04-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
,,2024-04-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
,,2024-04-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
,,2024-04-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
,,2024-04-12T12:40:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2024-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
,,2024-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2024-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
,,2024-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
,,2024-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
,,2024-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
,,2024-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
,,2024-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
,,2024-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
,,2024-04-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-04-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
,,2024-04-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
,,2024-04-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
,,2024-04-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
,,2024-04-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
,,2024-04-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,,2024-04-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-04-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
,,2024-04-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-04-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
,,2024-04-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
,,2024-04-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
,,2024-04-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-04-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
,,2024-04-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-04-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
,,2024-04-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
,,2024-04-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
,,2024-04-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
,,2024-04-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
,,2024-04-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
,,2024-04-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
,,2024-04-12T12:30:00.000+00:00,transformer,,Temperature,C,27.6
,,2024-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
,,2024-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
,,2024-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
,,2024-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
,,2024-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
,,2024-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
,,2024-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
,,2024-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
,,2024-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
,,2024-04-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-04-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
,,2024-04-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
,,2024-04-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
,,2024-04-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
,,2024-04-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-04-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
,,2024-04-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-04-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
,,2024-04-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-04-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
,,2024-04-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
,,2024-04-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-04-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
,,2024-04-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
,,2024-04-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
,,2024-04-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
,,2024-04-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
,,2024-04-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
,,2024-04-12T12:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2024-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2024-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
,,2024-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
,,2024-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
,,2024-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
,,2024-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
,,2024-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2024-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,,2024-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
,,2024-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
,,2024-04-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
,,2024-04-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
,,2024-04-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
,,2024-04-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
,,2024-04-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
,,2024-04-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-04-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-04-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-04-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-04-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
,,2024-04-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.44
,,2024-04-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
,,2024-04-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
,,2024-04-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-04-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
,,2024-04-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
,,2024-04-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
,,2024-04-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
,,2024-04-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
,,2024-04-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-04-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
,,2024-04-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
,,2024-04-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
,,2024-04-12T11:50:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2024-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
,,2024-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
,,2024-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
,,2024-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
,,2024-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
,,2024-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
,,2024-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
,,2024-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
,,2024-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
,,2024-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
,,2024-04-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
,,2024-04-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
,,2024-04-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
,,2024-04-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
,,2024-04-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-04-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
,,2024-04-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
,,2024-04-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
,,2024-04-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
,,2024-04-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
,,2024-04-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,,2024-04-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
,,2024-04-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-04-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
,,2024-04-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
,,2024-04-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
,,2024-04-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
,,2024-04-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
,,2024-04-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
,,2024-04-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
,,2024-04-12T11:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2024-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
,,2024-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
,,2024-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
,,2024-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
,,2024-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.6
,,2024-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
,,2024-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
,,2024-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
,,2024-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
,,2024-04-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
,,2024-04-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-04-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
,,2024-04-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
,,2024-04-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,63.6
,,2024-04-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-04-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
,,2024-04-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
,,2024-04-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
,,2024-04-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-04-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-04-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
,,2024-04-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-04-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-04-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
,,2024-04-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
,,2024-04-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
,,2024-04-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
,,2024-04-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
,,2024-04-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-04-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
,,2024-04-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
,,2024-04-12T11:30:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2024-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
,,2024-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2024-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
,,2024-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
,,2024-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.27
,,2024-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
,,2024-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
,,2024-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
,,2024-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
,,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
,,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
,,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
,,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
,,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
,,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
,,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
,,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
,,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
,,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
,,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
,,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
,,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
,,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
,,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
,,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
,,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
,,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
