Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
,,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
,,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
,,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
,,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
,,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
,,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
,,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
,,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
,,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
,,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
,,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
,,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
,,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
,,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
,,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
,,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
,,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
,,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
,,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
,,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
,,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
,,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
,,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
,,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
,,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
,,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
,,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
,,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
,,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
,,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
,,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
,,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
,,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
,,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
,,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
,,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
,,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
,,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
,,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
,,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
,,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
,,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
,,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
,,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
,,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
,,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
,,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.11
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
,,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,57.9
,,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
,,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
,,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
,,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
,,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
,,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.87
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
,,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,60.2
,,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
,,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
,,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.72
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
,,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,61.7
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.22
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
,,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.64
,,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,62.8
,,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
,,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
,,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
,,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,67.2
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.53
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
,,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.91
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
,,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,74.2
,,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
,,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
,,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
,,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.91
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
,,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,70.5
,,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
,,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.4
,,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
