Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
,,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
,,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
,,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.36
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
,,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,64.1
,,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
,,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
,,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
,,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
,,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.15
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
,,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.96
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
,,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,63.9
,,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
,,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
,,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
,,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
,,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.1
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
,,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.04
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
,,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,76.8
,,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
,,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
,,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
,,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
,,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
,,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
,,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.36
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
,,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
,,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
,,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
,,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.32
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
,,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,63.8
,,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
,,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
,,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
,,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
,,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
,,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
,,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.1
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
,,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
,,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
,,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.74
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.11
,,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,75.2
,,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
,,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
,,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
,,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.53
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
,,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.17
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
,,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,80.4
,,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
,,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.3
,,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
,,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
,,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
,,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.99
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
,,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.95
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.55
,,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
,,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
,,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
,,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
,,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
,,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.64
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
,,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.38
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.7
,,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
,,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
,,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
,,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
,,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
,,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.24
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
,,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.84
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.87
,,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,69.2
,,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
,,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
,,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
,,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
,,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
,,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.69
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
,,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.7
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.19
,,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,63.4
,,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
,,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
,,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
,,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
,,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.11
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
,,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.06
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
,,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,67.1
,,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
,,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
,,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
,,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
,,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
,,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.63
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
,,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.33
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
,,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,70.1
,,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
,,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
,,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
,,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
,,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.08
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
,,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
