Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.45
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
,,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,76.2
,,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
,,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.4
,,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
,,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
,,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.92
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
,,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.52
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.73
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
,,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
,,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
,,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
,,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
,,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
,,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
,,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.14
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.23
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
,,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
,,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.36
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.03
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
,,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.1
,,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.7
,,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
,,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
,,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
,,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.24
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.83
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
,,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.02
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.57
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.28
,,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,71.1
,,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
,,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
,,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
,,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
,,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
,,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.15
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.48
,,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.03
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.38
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.4
,,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
,,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
,,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
,,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
,,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
,,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
,,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.54
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.82
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
,,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.74
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.79
,,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,50.3
,,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
,,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
,,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
,,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
,,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
,,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.36
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.7
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.38
,,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.96
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.35
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.4
,,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,85.8
,,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
,,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,188.7
,,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
,,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
,,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
,,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.02
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.99
,,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.4
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.63
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
,,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
,,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
,,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
,,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
,,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
,,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
,,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.38
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.39
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
,,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.22
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
,,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
,,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
,,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
,,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
,,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
,,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.9
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.21
,,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.67
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.7
,,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
,,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
,,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
,,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
,,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.42
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
,,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
,,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.36
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.45
,,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.86
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.42
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.94
,,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.9
,,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
,,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
,,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
,,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
,,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
,,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.75
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.07
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
,,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.47
,,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
,,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
,,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
,,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
,,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
,,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
,,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.15
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.62
,,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.35
,,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
,,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
,,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
,,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
,,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.28
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
,,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.3
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
,,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
