Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
,,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.56
,,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,53.3
,,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
,,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
,,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
,,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.63
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
,,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,63.5
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.7
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
,,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.1
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
,,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.94
,,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,51.9
,,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
,,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
,,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
,,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
,,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
,,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.1
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
,,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
,,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,50.9
,,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
,,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
,,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
,,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.92
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
,,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
,,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.01
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.73
,,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.47
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
,,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
,,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
,,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
,,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
,,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.5
,,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
,,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.23
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
,,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.07
,,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,58.1
,,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
,,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
,,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
,,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.4
,,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
,,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.38
,,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.91
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.27
,,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,53.2
,,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
,,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
,,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
,,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
,,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
,,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
,,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.27
,,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
,,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
,,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
,,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.48
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.23
,,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
,,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.08
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.52
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
,,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.97
,,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,87.0
,,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
,,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.8
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
,,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.02
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.1
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.38
,,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.4
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.9
,,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.78
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.34
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.6
,,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
,,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,69.0
,,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
,,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
,,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.91
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.68
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.05
,,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
,,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.59
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
,,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
,,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
,,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
,,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.45
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.76
,,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.9
,,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.01
,,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.52
,,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,83.0
,,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
,,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
,,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.36
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.59
,,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,58.2
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.7
,,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.8
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.58
,,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
,,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,87.4
,,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
,,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
,,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.81
,,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,55.6
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
,,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.86
,,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.96
,,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,88.0
,,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
,,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
,,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
