Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
,,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
,,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.86
,,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.52
,,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,72.2
,,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
,,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
,,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.7
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
,,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
,,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.64
,,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
,,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
,,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
,,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
,,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
,,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
,,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
,,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,51.9
,,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
,,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
,,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
,,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
,,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
,,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,59.0
,,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
,,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
,,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
,,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
,,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
,,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
,,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
,,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
,,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
,,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,48.6
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
,,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
,,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
,,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
,,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
,,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.44
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
,,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.92
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
,,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
,,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
,,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
,,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
,,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
,,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.27
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
,,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
,,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
,,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
,,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
,,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.67
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
,,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.59
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
,,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
,,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
,,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
,,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
,,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.7
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
,,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
,,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
,,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
,,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
,,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
,,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
,,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
,,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.44
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
,,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.74
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
,,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
,,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
,,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
,,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
,,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
,,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
,,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
,,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
,,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
,,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
,,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
,,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.98
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
,,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.42
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
,,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
,,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
,,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
,,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
,,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
,,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
