Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.65
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
,,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.74
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
,,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
,,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
,,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
,,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
,,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
,,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
,,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.4
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
,,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
,,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
,,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
,,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
,,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
,,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
,,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.54
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
,,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.04
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
,,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
,,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
,,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
,,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,83.9
,,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
,,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
,,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.3
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
,,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
,,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.86
,,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
,,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,66.4
,,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
,,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.62
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.45
,,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
,,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
,,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.19
,,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,82.1
,,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
,,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.78
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
,,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.08
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.08
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.71
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.08
,,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
,,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.68
,,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
,,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,84.4
,,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
,,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.78
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
,,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.41
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.43
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.7
,,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.6
,,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.34
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
,,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.23
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
,,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,90.6
,,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
,,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
,,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.96
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
,,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
,,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.96
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.57
,,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.39
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
,,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,77.0
,,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
,,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
,,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.75
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.78
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.44
,,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.2
,,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.5
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
,,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.77
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
,,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,69.2
,,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
,,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
,,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.64
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.88
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.82
,,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
,,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.33
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.1
,,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
,,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,57.5
,,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
,,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
,,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.95
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.54
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.99
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.7
,,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.7
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
,,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.22
,,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
,,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
,,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
,,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.62
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
,,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.6
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.47
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.03
,,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.9
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
,,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
,,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
,,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
,,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
,,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
,,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.55
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.32
,,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.8
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
,,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.71
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.68
,,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
