Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
,,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
,,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
,,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
,,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
,,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.73
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.35
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.33
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.25
,,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,52.7
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.7
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.4
,,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.03
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
,,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
,,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
,,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
,,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
,,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.25
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.35
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.28
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.1
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.27
,,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,75.5
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,179.3
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
,,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.39
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
,,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
,,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
,,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
,,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.37
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.07
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.62
,,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,78.8
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,182.4
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
,,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.88
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
,,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
,,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,59.0
,,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
,,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
,,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.81
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.19
,,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.3
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
,,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.71
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.59
,,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
,,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,69.1
,,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
,,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
,,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.09
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
,,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,47.7
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
,,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.48
,,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
,,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
,,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
,,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
,,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.97
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.23
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
,,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,50.5
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
,,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.42
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.95
,,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.73
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
,,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,50.1
,,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
,,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
,,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
,,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.35
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
,,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,44.8
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
,,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.16
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
,,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
,,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
,,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
,,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
,,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
,,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
,,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
,,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.7
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
,,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.33
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
,,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
,,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
,,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
,,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
,,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
,,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
,,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.6
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
,,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.42
,,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
,,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
,,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
,,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
,,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
,,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
,,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
,,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
,,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
,,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
,,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
,,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
,,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
,,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
,,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
,,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
,,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.7
,,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
,,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
,,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
,,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
,,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
,,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.43
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
,,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
,,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
,,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
,,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.84
,,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
,,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
