Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.57
,,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
,,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
,,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
,,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.89
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.44
,,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
,,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.35
,,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
,,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
,,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
,,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
,,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.68
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.78
,,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,47.8
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.2
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
,,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.04
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.92
,,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
,,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,47.4
,,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
,,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
,,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.76
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.94
,,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
,,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.53
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.46
,,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.61
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
,,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,67.3
,,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
,,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
,,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
,,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.84
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.87
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.79
,,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
,,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.21
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.55
,,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
,,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
,,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
,,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.87
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.68
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.05
,,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
,,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.05
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.61
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
,,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.72
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
,,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
,,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
,,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
,,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
,,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.58
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
,,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
,,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.2
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
,,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
,,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,50.8
,,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
,,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
,,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.63
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.77
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
,,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
,,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.18
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
,,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
,,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
,,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
,,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
,,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
,,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.37
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
,,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
,,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.8
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
,,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.68
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
,,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
,,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
,,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
,,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
,,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.27
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
,,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.3
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
,,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.71
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.27
,,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
,,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,52.7
,,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
,,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
,,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
,,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.29
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
,,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
,,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.68
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.19
,,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.35
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
,,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,53.1
,,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
,,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
,,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.66
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
,,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.45
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.1
,,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,58.9
,,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
,,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.4
,,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
,,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
,,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,54.1
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
,,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.37
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
,,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
,,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
,,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
,,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
,,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
