Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
,,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
,,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
,,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
,,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
,,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
,,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
,,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
,,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
,,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
,,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
,,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
,,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
,,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
,,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
,,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
,,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
,,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
,,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
,,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
,,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
,,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
,,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
,,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
,,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
,,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
,,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
,,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
,,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
,,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
,,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
,,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
,,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
,,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
,,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
,,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
,,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
,,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
,,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
,,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
,,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
,,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
,,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
,,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
,,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
,,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
,,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
,,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
,,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
,,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
,,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
,,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
,,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
,,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
,,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
,,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
,,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
,,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
,,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
,,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
,,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
,,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
,,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
,,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
,,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
,,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
,,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,44.1
,,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
,,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
,,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
,,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
,,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
,,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
