Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
,,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
,,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
,,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
,,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
,,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
,,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
,,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
,,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
,,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
,,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
,,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
,,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
,,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
,,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
,,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
,,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
,,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
,,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
,,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
,,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
,,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
,,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
,,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
,,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
,,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
,,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
,,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
,,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
,,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
,,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
,,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
,,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
,,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
,,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
,,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
,,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
,,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
,,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
,,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
,,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
,,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
,,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
,,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
,,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
,,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
,,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
,,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
,,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
,,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
,,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
,,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
,,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
,,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
,,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
,,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
,,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
,,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
,,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
,,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
,,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
,,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
,,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
,,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
,,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
,,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
,,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
,,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
,,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
,,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
,,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
