Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
,,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
,,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
,,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
,,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
,,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
,,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
,,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
,,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
,,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
,,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
,,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
,,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
,,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
,,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
,,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
,,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
,,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
,,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
,,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
,,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
,,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
,,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
,,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
,,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
,,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
,,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
,,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
,,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
,,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
,,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
,,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
,,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
,,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
,,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
,,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
,,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
,,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
,,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
,,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
,,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
,,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
,,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
,,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
,,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
,,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
,,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
,,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
,,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
,,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
,,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
,,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
,,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
,,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
,,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
,,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
,,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
,,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
,,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
,,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
,,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
,,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
,,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
,,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
,,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
,,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
,,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
,,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
,,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
,,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
,,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
,,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
