Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
,,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
,,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
,,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
,,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
,,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
,,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
,,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
,,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
,,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
,,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
,,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
,,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.05
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
,,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
,,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
,,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
,,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
,,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
,,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
,,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
,,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
,,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
,,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
,,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
,,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
,,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
,,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
,,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
,,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
,,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
,,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
,,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
,,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
,,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
,,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
,,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
,,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
,,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
,,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
,,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
,,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,40.1
,,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
,,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
,,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
,,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
,,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
,,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
,,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
,,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
,,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
,,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
,,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,46.8
,,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
,,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
,,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
,,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
,,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
,,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,50.3
,,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
,,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
,,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
,,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
,,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
,,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,57.8
,,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
,,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
,,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
,,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
,,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
,,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
,,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
,,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
,,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
,,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
,,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
