Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
,,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.36
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
,,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
,,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
,,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
,,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
,,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
,,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.19
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
,,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,64.4
,,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
,,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
,,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
,,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
,,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
,,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.85
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
,,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
,,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
,,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
,,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
,,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
,,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
,,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.81
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
,,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,93.5
,,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.6
,,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
,,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
,,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
,,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.19
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
,,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
,,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.02
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
,,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,113.5
,,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
,,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,165.8
,,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
,,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
,,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
,,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.47
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
,,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.34
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
,,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,84.1
,,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.2
,,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
,,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
,,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.87
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
,,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.66
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.5
,,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,99.1
,,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
,,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.1
,,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
,,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
,,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
,,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.32
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
,,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.63
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
,,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,98.4
,,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
,,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,163.8
,,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
,,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
,,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
,,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.49
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.91
,,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
,,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.03
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
,,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,104.6
,,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
,,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,165.3
,,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
,,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
,,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.87
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
,,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
,,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.75
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.65
,,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,115.0
,,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
,,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,176.7
,,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
,,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
,,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
,,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.19
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
,,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
,,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.41
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.43
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.8
,,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,119.4
,,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
,,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,185.4
,,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
,,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
,,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
,,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.34
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
,,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
,,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,47.79
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.01
,,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,132.1
,,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
,,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,199.8
,,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
,,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
,,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.73
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.58
,,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,174.1
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
,,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.71
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.79
,,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,127.1
,,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
,,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,198.9
,,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
,,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
