Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
,,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.99
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.53
,,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,182.0
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
,,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.06
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.94
,,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,78.8
,,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
,,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
,,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
,,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
,,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
,,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.92
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
,,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.52
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.16
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
,,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
,,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
,,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.9
,,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
,,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
,,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
,,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.06
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
,,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.57
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
,,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,72.5
,,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
,,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
,,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
,,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.54
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
,,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
,,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.13
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.42
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
,,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.3
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
,,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,69.6
,,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
,,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.7
,,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
,,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
,,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
,,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.66
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
,,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
,,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.51
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.01
,,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,98.3
,,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
,,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,174.3
,,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
,,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
,,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.71
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.57
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
,,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
,,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.07
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.36
,,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,105.4
,,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
,,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,179.8
,,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
,,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
,,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
,,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.85
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
,,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
,,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.82
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,49.23
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.47
,,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,123.6
,,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
,,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,205.7
,,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
,,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
,,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
,,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.15
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
,,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.7
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.61
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.77
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.68
,,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,86.5
,,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
,,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,169.9
,,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
,,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
,,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
,,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.46
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
,,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.19
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.41
,,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,75.6
,,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
,,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
,,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
,,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
,,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
,,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.86
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.71
,,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.71
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.58
,,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,87.0
,,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
,,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.6
,,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
,,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
,,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.3
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.11
,,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.43
,,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,87.3
,,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
,,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.6
,,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
,,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
,,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
,,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.5
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.22
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
,,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.02
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.04
,,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,90.3
,,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
,,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.3
,,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
,,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
,,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
,,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.22
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
,,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
,,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
