Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.45
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.68
,,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,115.3
,,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
,,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.3
,,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
,,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.04
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
,,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
,,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.86
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.86
,,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,152.7
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
,,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.73
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.43
,,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,110.8
,,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,153.1
,,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
,,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
,,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.77
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.89
,,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,164.6
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
,,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.2
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.14
,,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,119.9
,,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,163.1
,,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.7
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.79
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
,,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.96
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.51
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
,,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
,,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.5
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.4
,,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
,,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.03
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.42
,,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,121.7
,,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
,,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,177.6
,,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
,,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.61
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
,,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
,,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.62
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.98
,,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
,,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.34
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.22
,,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,109.3
,,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
,,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,168.0
,,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.4
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
,,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
,,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,47.9
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.1
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
,,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.74
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.58
,,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
,,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.75
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.77
,,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,83.2
,,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
,,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.0
,,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
,,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.29
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
,,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,54.7
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
,,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.36
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.37
,,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.95
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
,,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
,,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
,,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
,,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
,,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.28
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
,,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,55.5
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
,,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.78
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
,,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.47
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
,,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,63.6
,,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
,,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
,,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.71
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
,,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
,,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.7
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
,,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.45
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
,,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,90.0
,,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
,,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.3
,,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
,,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
,,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
,,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.26
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
,,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.22
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.63
,,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,78.0
,,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
,,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
,,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
,,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
,,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.47
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
,,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
,,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
,,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
,,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
,,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
,,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.29
,,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
,,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
,,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
,,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
,,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
,,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
,,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
,,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
,,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.15
,,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.52
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
,,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,56.8
,,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
,,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
,,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
,,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.31
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
,,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,51.0
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
,,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.29
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
,,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
