Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
,,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
,,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
,,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
,,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
,,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.69
,,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
,,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.11
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
,,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
,,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
,,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
,,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
,,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
,,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
,,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.07
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
,,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.54
,,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,67.9
,,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
,,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
,,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
,,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
,,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
,,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
,,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
,,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
,,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.56
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
,,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
,,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
,,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.26
,,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
,,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
,,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
,,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
,,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
,,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
,,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.74
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
,,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
,,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,57.3
,,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
,,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
,,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.34
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
,,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
,,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
,,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
,,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,54.1
,,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
,,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
,,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
,,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
,,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
,,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
,,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
,,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
,,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
,,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
,,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
,,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
,,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
,,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
,,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,48.6
,,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
,,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.45
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
,,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
,,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
,,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
,,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
,,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,57.4
,,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
,,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.93
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
,,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.11
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
,,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
,,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
,,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
,,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,63.6
,,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
,,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
,,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
,,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
,,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
,,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.7
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
,,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,74.6
,,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
,,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
,,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.34
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
,,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
,,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
,,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
,,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,57.4
,,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
,,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
,,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
,,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
,,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
