Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.06
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
,,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
,,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,66.4
,,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
,,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
,,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.33
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
,,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
,,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
,,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,58.3
,,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
,,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
,,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
,,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
,,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
,,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
,,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
,,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
,,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
,,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.12
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
,,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.14
,,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
,,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
,,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
,,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,52.9
,,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
,,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.31
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
,,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
,,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
,,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
,,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
,,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
,,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
,,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.57
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
,,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
,,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
,,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
,,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
,,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,52.6
,,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
,,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.62
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
,,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
,,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
,,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
,,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
,,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,61.2
,,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
,,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.47
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
,,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
,,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
,,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
,,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.36
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
,,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
,,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
,,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
,,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
,,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.15
,,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
,,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
,,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
,,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.1
,,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.23
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
,,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
,,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
,,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.68
,,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
,,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
,,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
,,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.86
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
,,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
,,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
,,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
,,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
,,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
,,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
,,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
,,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
,,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
,,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
,,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
,,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,49.1
,,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
,,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.79
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
,,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
,,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
,,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
,,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
,,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,52.6
,,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
,,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
,,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
,,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
