Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.91
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
,,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
,,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.58
,,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
,,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
,,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
,,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.52
,,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
,,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
,,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.24
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
,,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,61.3
,,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
,,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
,,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.68
,,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
,,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
,,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
,,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,57.7
,,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
,,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
,,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
,,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
,,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
,,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
,,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
,,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
,,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
,,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
,,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
,,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
,,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
,,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
,,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
,,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
,,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
,,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
,,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
,,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
,,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
,,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
,,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
,,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
,,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
,,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
,,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
,,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
,,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
,,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
,,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.8
,,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
,,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
,,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
,,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
,,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
,,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
,,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
,,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
,,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
,,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
,,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
,,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
,,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
,,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
,,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
,,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
,,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
,,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
,,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.06
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
,,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
,,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
,,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
,,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
,,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
,,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
,,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.48
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
,,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
,,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
,,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
,,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
,,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
,,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
,,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
,,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
,,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.33
,,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
,,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
