Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
,,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
,,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
,,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.84
,,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
,,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.82
,,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
,,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,53.3
,,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
,,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
,,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
,,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
,,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.62
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
,,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
,,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
,,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
,,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
,,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
,,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.39
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
,,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
,,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
,,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
,,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
,,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.93
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
,,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
,,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
,,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.85
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
,,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,70.0
,,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
,,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
,,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.75
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.02
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
,,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
,,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.69
,,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.46
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
,,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,73.0
,,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
,,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
,,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
,,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
,,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.96
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
,,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
,,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,62.6
,,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
,,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
,,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.29
,,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
,,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.29
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
,,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.21
,,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
,,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
,,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
,,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
,,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.46
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.87
,,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
,,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
,,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
,,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
,,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
,,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
,,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
,,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
,,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
,,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.02
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
,,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
,,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
,,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
,,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
,,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
,,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
,,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.86
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
,,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.48
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
,,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,73.8
,,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
,,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.04
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
,,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
,,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.43
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
,,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
,,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
,,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
,,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
,,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
,,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.76
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
,,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.74
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
,,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
,,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
,,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
,,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
,,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
,,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
,,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
