Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.04
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
,,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,46.1
,,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
,,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
,,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
,,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
,,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.47
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
,,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
,,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.48
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
,,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,77.6
,,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
,,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.93
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
,,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,61.6
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
,,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,61.23
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
,,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
,,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
,,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
,,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
,,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
,,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
,,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.61
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
,,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
,,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
,,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
,,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
,,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
,,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
,,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.26
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
,,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.03
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
,,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,67.1
,,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
,,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
,,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
,,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.79
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
,,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
,,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
,,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
,,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
,,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
,,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
,,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.57
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
,,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
,,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
,,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
,,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.2
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
,,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,53.8
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
,,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
,,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
,,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
,,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
,,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.52
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
,,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,67.8
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.6
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
,,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
,,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
,,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
,,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
,,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
,,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
,,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
,,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
,,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
,,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
,,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
,,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
,,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
,,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
,,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,46.1
,,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
,,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
,,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
,,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
,,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
,,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
,,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
,,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
,,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
,,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
,,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
,,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
,,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
,,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
,,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
,,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
