Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
,,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
,,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
,,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
,,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
,,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
,,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
,,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.68
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
,,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,60.9
,,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
,,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
,,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
,,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
,,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
,,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
,,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
,,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
,,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
,,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
,,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
,,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
,,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
,,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
,,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
,,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
,,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
,,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
,,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
,,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
,,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
,,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
,,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
,,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
,,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.63
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
,,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
,,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
,,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
,,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
,,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
,,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
,,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
,,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
,,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
,,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
,,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
,,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
,,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
,,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
,,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.93
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
,,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
,,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
,,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
,,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
,,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
,,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
,,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
,,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
,,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
,,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
,,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
,,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
,,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
,,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
,,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
,,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
