Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
,,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
,,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
,,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
,,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
,,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
,,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
,,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
,,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
,,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
,,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
,,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
,,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
,,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
,,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
,,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
,,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
,,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
,,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
,,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
,,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
,,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
,,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
,,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
,,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
,,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
,,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
,,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
,,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
,,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
,,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
,,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
,,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
,,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
,,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
,,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
,,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
,,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
,,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
,,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
,,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
,,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
,,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
,,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
,,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
,,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
,,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
,,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
,,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
,,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
,,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
,,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
,,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
,,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
,,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
,,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
,,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
,,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
,,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
,,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
,,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
,,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
,,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
