Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
,,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
,,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
,,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
,,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
,,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
,,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
,,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
,,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
,,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
,,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
,,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
,,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
,,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
,,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
,,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
,,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
,,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
,,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
,,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
,,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
,,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
,,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
,,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
,,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
,,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
,,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
,,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
,,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
,,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
,,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
,,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
,,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
,,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
,,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
,,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
,,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
,,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
,,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
,,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
,,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
,,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
,,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
,,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
,,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
,,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
,,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
,,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
,,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
,,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
,,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
,,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
,,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
,,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
,,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
,,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
,,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
,,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
,,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
,,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
,,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
,,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
,,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
,,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
,,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
,,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
,,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
,,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
,,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
,,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
,,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
,,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
,,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
,,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
,,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
,,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
,,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
,,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
,,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
,,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
,,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
,,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
,,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
,,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
,,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
,,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
,,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
,,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
,,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
,,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
,,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
,,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
,,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
,,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
,,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
,,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
,,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
,,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
,,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
,,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
,,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
,,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
,,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
,,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
,,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
,,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
,,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
,,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
,,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
,,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
,,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
,,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
,,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
,,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
,,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
,,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
,,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
,,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
,,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
,,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
,,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
,,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
,,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
,,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
,,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
,,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
,,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
,,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
,,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
,,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
,,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
,,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
,,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
,,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
,,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
,,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
,,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
,,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
,,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
,,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
,,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
,,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
,,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
,,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
,,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
,,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
,,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
,,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
,,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
,,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
,,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
,,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
,,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
,,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
,,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
,,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
,,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
,,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
,,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
,,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
,,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
,,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
,,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
,,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
,,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
,,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
,,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
,,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
,,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
,,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
,,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
,,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
,,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
,,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
,,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
,,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
,,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
,,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
,,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
,,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
,,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
,,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
,,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
