Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
,,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
,,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
,,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
,,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
,,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
,,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
,,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
,,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
,,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
,,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
,,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
,,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
,,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
,,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
,,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
,,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
,,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
,,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
,,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
,,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
,,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
,,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
,,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
,,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
,,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
,,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
,,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
,,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
,,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
,,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
,,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
,,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
,,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
,,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
,,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
,,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
,,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
,,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
,,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
,,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
,,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
,,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
,,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
,,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
,,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
,,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
,,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
,,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
,,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
,,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
,,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
,,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
,,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
,,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
,,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
,,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.45
,,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
,,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,83.2
,,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
,,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.4
,,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
,,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
,,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
,,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
,,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
,,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
,,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
,,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
,,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
,,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.61
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
,,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
,,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
,,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
,,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
,,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
,,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
,,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.53
,,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
,,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,80.9
,,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
,,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
,,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
,,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
,,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
,,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
,,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
,,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
,,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
,,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
,,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
,,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
,,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
,,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
,,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
,,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
,,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
,,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
,,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
,,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.08
,,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
,,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,66.1
,,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
,,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
,,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
,,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
,,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
,,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
,,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
,,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
,,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
,,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
,,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
,,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
,,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.92
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
,,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
,,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
,,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
,,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
,,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
,,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
,,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.27
,,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
,,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
,,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
,,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
,,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
,,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
,,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
,,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
,,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
,,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
,,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
,,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
,,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.7
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
,,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
,,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
,,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
,,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
,,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
,,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.01
,,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
,,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
,,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
,,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.3
,,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
,,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
,,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
,,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
,,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
,,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
,,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
,,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
,,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
,,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
,,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
,,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
,,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
,,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
,,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
,,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
,,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
,,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
,,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
,,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
,,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
,,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
,,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
,,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
,,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
,,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
,,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
,,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
,,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
,,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.72
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
,,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
,,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
,,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
,,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
,,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
,,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
,,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
,,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.4
,,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
,,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,81.4
,,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
,,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
,,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
,,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
,,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
,,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
,,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
,,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
,,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
,,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.13
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
,,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
,,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
,,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
,,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
,,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
,,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.17
,,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
,,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.86
,,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
,,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,71.7
,,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
,,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.3
,,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
,,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
,,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
,,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
,,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
,,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
,,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
,,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
,,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
,,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.83
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
,,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
,,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
,,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
,,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
,,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
,,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
,,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.8
,,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.3
,,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,74.3
,,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
,,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
,,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
,,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
,,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
,,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
,,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
,,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
,,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
,,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
,,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.18
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
,,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
,,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
,,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
,,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
,,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
,,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
,,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.02
,,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.93
,,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,78.1
,,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
,,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
,,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
,,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
,,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
,,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
,,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
,,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
,,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
,,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
,,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
,,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.31
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
,,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
,,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
