Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
,,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
,,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
,,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
,,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.34
,,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.88
,,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,67.9
,,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
,,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
,,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
,,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
,,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
,,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
,,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
,,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
,,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
,,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
,,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
,,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.17
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.98
,,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
,,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
,,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
,,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
,,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.71
,,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.2
,,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,69.6
,,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
,,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
,,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
,,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
,,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
,,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
,,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
,,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
,,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
,,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
,,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
,,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
,,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
,,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.81
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
,,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
,,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
,,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
,,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
,,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
,,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
,,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
,,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.86
,,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
,,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,68.4
,,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
,,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.2
,,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
,,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
,,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
,,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
,,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
,,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
,,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
,,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
,,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
,,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
,,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
,,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.51
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.89
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
,,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
,,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
,,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
,,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
,,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
,,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.3
,,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.79
,,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.62
,,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,63.8
,,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
,,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.4
,,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
,,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
,,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
,,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
,,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
,,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
,,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
,,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
,,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
,,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.03
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
,,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
,,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
,,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
,,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
,,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
,,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
,,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.4
,,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
,,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,63.3
,,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
,,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
,,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
,,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
,,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
,,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
,,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
,,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
,,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
,,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
,,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.19
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
,,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
,,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
,,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
,,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
,,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
,,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.09
,,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
,,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,59.1
,,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
,,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
,,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
,,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
,,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
,,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
,,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
,,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
,,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
,,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
,,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
,,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
,,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.23
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
,,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
,,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
,,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
,,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
,,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
,,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
,,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.59
,,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.71
,,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
,,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
,,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
,,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
,,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
,,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
,,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
,,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
,,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
,,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.53
,,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
,,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
,,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
,,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
,,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
,,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.59
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
,,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
,,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
,,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
,,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
,,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
,,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
,,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.56
,,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.19
,,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
,,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,64.6
,,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
,,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.9
,,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
,,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
,,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
,,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
,,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
,,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
,,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
,,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
,,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
,,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.69
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.36
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
,,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
,,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
,,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
,,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
,,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
,,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
,,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.14
,,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.24
,,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
,,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,59.2
,,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
,,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.4
,,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
,,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
,,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
,,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
,,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
,,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
,,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
,,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
,,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
,,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
,,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
,,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.54
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.72
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
,,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
,,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
,,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
,,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
,,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
,,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.96
,,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.66
,,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.42
,,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
,,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
,,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
,,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
,,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
,,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
,,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
,,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
,,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
,,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
,,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
,,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
,,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
,,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
,,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.94
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.94
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.02
,,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
,,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
,,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
,,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
,,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
,,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
,,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.01
,,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.86
,,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
,,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
,,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.4
,,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
,,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
,,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
,,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
,,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
,,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
,,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
,,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
,,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.93
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.89
,,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
,,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
,,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
,,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
,,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
,,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
,,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
,,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
,,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.81
,,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.24
,,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,58.5
,,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
,,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
,,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.9
,,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
,,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
,,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
,,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
,,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
,,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
,,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
,,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
,,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
,,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.64
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
,,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
,,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
,,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
,,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
,,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
,,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
,,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
,,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
,,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.2
,,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.83
,,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,51.5
,,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
,,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
,,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
,,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
,,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
,,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
,,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
,,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
,,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
,,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
,,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
,,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
,,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
