Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.36
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
,,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
,,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
,,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
,,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
,,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
,,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
,,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
,,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.59
,,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.76
,,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
,,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,68.1
,,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
,,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
,,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
,,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
,,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
,,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
,,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
,,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.21
,,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
,,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
,,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
,,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.51
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
,,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
,,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
,,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
,,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
,,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
,,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
,,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
,,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.54
,,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.33
,,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.08
,,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,64.1
,,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
,,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.6
,,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
,,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
,,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
,,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
,,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
,,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
,,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
,,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
,,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
,,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
,,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
,,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.22
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.84
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.45
,,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
,,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
,,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
,,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
,,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
,,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
,,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
,,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.65
,,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.33
,,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
,,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,58.5
,,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
,,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.3
,,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
,,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
,,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
,,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
,,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
,,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.87
,,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.33
,,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
,,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
,,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
,,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.55
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.32
,,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
,,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
,,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
,,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
,,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
,,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
,,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
,,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.89
,,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.92
,,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.65
,,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
,,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
,,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
,,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
,,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
,,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
,,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
,,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
,,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
,,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
,,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
,,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
,,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
,,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.83
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.31
,,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
,,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
,,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
,,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
,,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
,,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.22
,,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.83
,,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,77.0
,,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
,,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
,,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
,,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
,,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
,,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
,,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
,,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
,,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
,,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
,,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
,,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
,,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
,,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
,,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
,,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.51
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.69
,,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
,,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
,,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
,,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
,,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.52
,,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
,,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.4
,,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.71
,,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
,,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
,,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.4
,,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
,,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
,,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
,,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
,,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
,,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
,,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
,,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
,,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
,,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
,,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.75
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
,,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
,,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
,,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
,,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
,,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
,,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
,,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
,,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.6
,,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.78
,,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.06
,,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.7
,,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
,,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.1
,,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
,,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
,,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
,,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
,,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
,,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
,,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
,,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.47
,,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
,,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
,,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
,,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
,,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
,,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.7
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.53
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.69
,,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
,,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
,,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
,,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
,,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
,,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
,,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.42
,,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.47
,,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,55.1
,,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
,,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.2
,,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
,,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
,,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
,,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
,,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
,,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
,,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
,,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.5
,,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
,,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
,,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
,,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
,,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
,,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.3
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
,,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
,,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
,,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
,,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
,,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
,,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
,,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
,,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
,,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.26
,,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.48
,,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,72.7
,,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
,,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.9
,,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
,,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
,,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
,,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
,,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
,,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
,,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.47
,,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
,,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
,,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
,,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
,,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.03
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
,,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
,,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
,,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
,,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
,,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
,,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
,,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
,,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
,,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.23
,,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
,,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,96.3
,,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
,,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.6
,,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
,,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
,,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
,,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
,,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
,,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
,,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.5
,,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
,,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
,,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
,,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
,,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.13
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
,,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
,,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
,,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
,,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
,,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
,,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
,,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
,,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
,,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,57.9
,,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
,,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
,,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
,,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
,,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
,,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
,,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.99
,,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
,,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
,,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
,,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
,,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.77
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
,,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
,,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
,,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
,,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
,,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
,,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
,,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
,,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
,,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,65.1
,,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
,,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
,,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
,,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
,,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
,,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
,,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
,,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
,,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
,,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
,,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
,,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
,,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
,,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.01
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
,,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
,,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
,,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
,,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
,,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
,,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
,,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
,,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,50.6
,,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
,,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
,,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
,,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
,,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
