Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
,,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
,,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
,,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
,,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
,,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
,,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
,,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
,,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.69
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
,,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
,,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
,,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
,,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
,,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
,,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
,,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
,,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
,,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
,,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
,,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
,,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
,,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
,,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
,,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
,,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
,,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
,,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
,,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
,,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
,,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
,,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
,,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.94
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
,,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
,,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
,,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
,,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
,,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
,,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
,,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
,,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
,,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,52.1
,,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
,,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
,,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
,,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
,,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
,,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
,,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
,,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
,,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
,,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
,,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
,,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
,,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
,,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
,,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
,,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
,,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
,,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
,,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
,,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
,,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,51.6
,,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
,,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
,,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
,,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
,,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
,,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
,,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
,,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
,,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
,,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
,,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
,,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
,,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
,,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.56
,,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
,,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
,,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
,,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
,,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
,,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
,,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
,,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
,,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
,,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
,,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
,,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
,,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
,,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
,,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
,,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
,,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
,,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
,,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
,,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
,,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
,,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
,,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
,,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
,,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
,,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
,,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
,,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
,,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
,,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
,,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
,,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
,,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
,,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
,,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
,,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
,,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
,,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
,,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
,,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
,,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
,,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.8
,,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
,,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
,,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
,,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
,,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
,,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
,,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
,,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
,,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
,,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
,,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
,,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
,,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
,,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.12
,,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
,,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,59.8
,,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
,,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
,,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
,,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
,,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
,,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
,,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
,,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
,,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
,,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
,,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.78
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
,,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
,,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
,,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
,,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
,,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
,,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
,,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
,,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
,,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
,,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
,,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
,,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
,,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
,,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
,,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
,,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
,,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
,,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
,,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
,,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
,,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
,,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
,,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
,,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
,,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
,,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
,,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
,,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
,,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
,,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
,,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
,,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
,,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
,,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
,,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
,,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
,,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
,,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
,,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
,,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
,,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
,,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
,,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
,,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
,,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
,,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
,,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
,,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
,,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
,,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
,,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
,,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
,,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
,,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
,,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
,,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
,,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
,,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
,,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
,,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
,,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
,,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
,,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
,,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
,,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
,,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
,,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
,,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
,,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
,,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
,,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
,,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
,,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
,,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
,,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
,,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
,,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
,,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
,,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
,,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
,,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
,,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
,,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
,,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
,,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
,,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
,,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
,,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
,,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
,,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
,,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
,,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
,,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
,,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
,,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
,,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
,,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
,,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
,,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
,,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
,,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
,,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
,,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
,,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
,,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
,,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
,,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
,,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
,,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
,,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
,,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
,,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
,,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
,,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
,,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
,,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
,,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
,,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
,,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
,,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
,,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
,,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
,,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
,,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
,,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
,,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
,,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
,,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
,,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
,,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
,,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
,,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
,,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
