Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
,,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
,,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
,,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
,,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
,,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
,,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
,,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
,,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
,,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
,,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
,,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
,,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
,,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
,,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
,,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
,,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
,,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
,,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
,,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
,,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
,,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
,,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
,,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
,,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,54.2
,,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
,,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
,,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
,,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
,,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
,,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
,,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
,,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
,,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
,,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
,,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
,,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
,,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
,,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
,,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
,,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
,,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
,,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
,,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
,,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
,,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
,,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,46.2
,,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
,,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
,,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
,,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
,,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
,,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
,,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
,,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
,,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
,,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
,,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
,,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
,,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
,,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
,,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
,,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
,,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
,,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
,,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
,,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
,,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
,,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
,,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
,,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
,,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
,,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
,,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
,,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
,,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
,,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
,,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
,,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
,,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
,,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
,,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
,,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
,,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
,,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
,,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
,,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
,,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
,,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
,,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
,,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
,,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
,,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
,,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
,,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
,,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
,,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
,,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
,,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
,,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
,,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
,,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
,,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
,,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
,,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
,,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
,,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
,,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
,,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
,,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,47.9
,,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
,,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
,,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
,,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
,,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
,,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
,,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
,,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
,,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
,,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
,,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
,,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
,,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
,,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
,,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
,,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
,,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
,,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
,,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
,,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
,,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
,,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
,,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
,,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
,,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
,,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
,,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
,,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
,,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
,,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
,,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
,,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
,,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
,,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
,,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.95
,,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
,,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
,,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
,,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
,,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
,,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
,,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
,,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
,,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
,,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
,,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
,,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
,,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
,,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
,,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
,,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
,,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
,,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
,,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
,,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
,,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
,,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
,,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
,,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
,,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
,,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
,,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
,,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
,,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
,,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
,,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
,,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
,,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
,,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
,,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
,,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
,,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
,,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
,,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
,,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
,,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
,,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
,,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
,,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
,,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
,,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
,,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
,,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
,,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
,,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
,,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
,,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
,,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
,,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
,,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
,,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
,,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
,,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
,,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
,,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
,,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
,,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
,,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
,,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
,,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
,,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
,,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
,,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
,,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
,,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
,,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
,,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
,,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
,,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
,,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
,,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
,,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
,,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
,,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
,,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
,,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
,,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.52
,,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
,,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
,,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
,,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
,,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
,,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
,,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
,,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
,,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
,,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
,,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
,,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
,,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
,,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
,,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
,,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
,,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
,,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
,,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
,,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
,,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
,,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
,,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
,,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
,,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
,,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
,,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
,,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
,,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
,,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
,,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
,,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
,,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
,,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
,,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
,,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
,,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
,,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
,,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.95
,,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
,,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
,,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
,,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
,,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
,,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
,,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
,,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
,,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
,,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
,,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
,,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
,,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
,,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,50.8
,,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
,,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
,,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
,,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
,,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
,,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
,,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
,,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.31
,,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
,,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
,,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
,,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
,,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
,,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
