Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
,,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
,,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
,,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
,,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
,,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
,,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
,,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
,,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
,,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
,,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
,,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
,,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
,,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
,,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
,,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
,,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
,,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.81
,,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.37
,,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
,,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
,,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
,,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.46
,,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
,,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
,,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
,,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
,,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
,,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
,,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
,,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
,,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
,,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
,,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
,,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
,,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
,,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
,,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
,,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
,,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
,,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
,,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
,,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.66
,,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.88
,,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.28
,,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
,,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.1
,,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.4
,,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
,,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
,,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
,,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
,,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
,,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
,,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
,,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
,,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
,,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,71.6
,,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
,,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
,,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
,,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
,,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
,,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
,,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
,,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
,,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
,,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
,,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
,,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.04
,,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.12
,,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.3
,,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
,,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
,,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
,,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.41
,,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
,,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
,,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
,,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
,,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
,,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
,,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,76.1
,,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
,,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
,,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
,,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.44
,,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
,,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
,,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
,,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
,,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
,,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.5
,,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.56
,,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.51
,,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
,,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
,,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
,,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,154.2
,,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.22
,,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
,,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
,,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
,,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
,,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
,,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
,,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.86
,,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
,,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,73.9
,,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
,,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
,,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
,,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.49
,,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
,,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
,,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
,,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
,,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
,,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.89
,,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.1
,,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
,,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
,,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
,,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
,,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
,,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
,,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
,,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
,,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
,,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
,,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
,,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
,,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
,,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
,,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
,,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.09
,,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
,,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
,,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
,,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
,,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
,,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
,,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
,,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
,,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
,,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
,,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
,,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
,,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
,,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
,,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
,,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
,,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
,,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
,,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
,,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
,,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
,,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
,,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
,,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
,,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
,,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
,,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
,,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
,,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
,,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
,,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
,,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
,,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
,,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
,,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
,,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
,,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
,,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
,,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
,,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
,,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.1
,,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
,,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
,,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
,,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
,,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
,,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
,,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
,,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
,,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
,,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
,,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
,,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
,,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
,,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
,,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
,,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
,,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
,,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
,,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
,,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
,,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
,,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
,,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
,,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
,,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
,,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.97
,,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
,,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
,,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.91
,,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
,,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
,,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
,,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.74
,,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
,,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
,,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
,,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
,,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
,,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
,,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
,,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
,,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
,,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
,,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
,,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
,,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
,,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
,,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
,,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
,,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
,,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
,,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
,,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
,,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
,,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
,,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
,,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
,,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
,,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
,,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
,,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
,,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
,,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
,,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
,,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
,,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.5
,,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
,,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
,,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
,,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
,,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
,,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
,,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
,,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
,,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
,,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
,,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
,,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
,,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
,,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
,,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
,,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
,,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
,,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
,,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.85
,,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,82.3
,,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
,,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
,,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
,,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
,,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
,,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
,,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
,,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
,,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
,,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
,,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
,,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
,,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
,,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
,,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.02
,,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
,,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
,,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
,,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
,,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
,,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
,,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
,,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
,,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,62.9
,,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
,,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
,,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
,,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
,,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
,,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
,,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
,,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
,,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
,,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
,,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
,,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
