Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
,,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
,,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
,,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
,,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
,,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
,,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
,,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,50.1
,,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
,,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
,,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
,,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.85
,,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
,,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
,,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
,,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
,,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
,,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
,,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
,,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
,,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
,,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
,,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
,,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
,,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
,,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
,,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
,,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
,,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
,,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
,,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
,,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
,,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
,,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
,,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
,,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
,,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
,,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
,,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
,,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
,,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
,,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
,,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
,,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
,,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
,,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
,,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
,,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
,,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
,,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
,,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
,,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
,,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
,,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
,,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
,,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
,,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
,,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
,,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
,,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
,,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
,,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
,,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
,,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
,,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
,,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
,,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
,,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
,,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
,,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
,,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
,,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
,,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
,,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
,,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
,,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
,,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
,,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
,,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
,,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
,,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
,,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
,,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
,,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
,,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
,,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
,,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
,,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
,,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
,,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
,,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
,,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
,,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
,,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
,,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
,,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
,,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
,,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
,,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
,,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
,,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
,,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
,,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
,,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
,,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
,,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
,,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
,,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
,,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
,,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
,,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
,,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
,,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
,,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
,,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
,,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
,,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
,,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
,,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
,,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
,,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
,,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
,,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
,,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
,,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
,,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
,,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
,,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
,,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
,,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
,,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
,,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
,,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
,,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
,,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
,,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
,,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
,,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
,,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
,,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
,,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
,,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
,,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
,,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
,,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
,,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
,,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
,,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
,,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
,,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
,,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
,,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
,,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
,,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
,,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.93
,,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
,,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.6
,,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
,,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
,,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
,,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
,,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
,,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
,,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
,,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
,,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
,,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
,,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
,,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
,,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
,,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
,,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
,,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
,,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
,,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
,,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
,,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
,,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
,,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
,,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.52
,,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
,,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
,,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
,,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
,,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
,,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
,,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
,,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
,,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
,,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
,,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
,,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
,,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,51.6
,,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
,,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
,,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
,,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
,,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
,,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
,,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
,,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
,,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
,,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
,,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.91
,,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
,,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
,,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
,,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
,,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
,,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
,,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
,,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
,,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
,,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
,,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
,,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
,,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,71.3
,,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
,,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
,,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
,,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
,,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
,,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
,,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
,,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
,,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
,,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.16
,,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.23
,,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,55.6
,,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
,,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
,,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.72
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.96
,,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
,,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
,,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
,,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
,,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
,,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
,,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
,,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.47
,,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
,,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,91.7
,,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
,,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
,,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
,,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
,,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
,,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
,,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
,,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
,,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.95
,,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
,,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
,,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
,,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
,,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
,,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.2
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
,,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
,,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
,,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
,,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
,,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
,,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
,,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
,,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.1
,,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
,,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,67.4
,,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
,,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
,,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
,,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
,,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
,,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
,,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
,,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
,,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
,,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
,,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
,,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
,,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
,,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
,,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
,,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.4
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
,,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
,,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
,,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
,,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
,,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
,,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
,,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
,,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
,,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
,,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
,,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
,,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
,,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
