Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
,,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
,,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
,,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.16
,,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
,,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
,,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
,,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
,,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
,,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.57
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
,,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
,,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
,,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
,,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
,,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
,,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
,,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
,,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.12
,,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
,,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,61.7
,,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
,,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
,,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
,,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
,,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
,,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
,,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
,,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
,,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
,,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.3
,,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
,,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
,,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
,,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
,,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
,,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.72
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
,,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
,,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
,,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
,,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
,,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
,,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
,,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
,,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
,,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
,,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,48.1
,,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
,,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
,,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
,,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
,,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
,,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
,,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
,,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
,,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
,,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.78
,,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
,,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
,,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
,,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
,,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
,,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
,,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
,,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
,,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
,,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
,,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
,,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
,,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.25
,,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
,,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,72.4
,,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
,,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
,,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
,,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
,,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
,,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
,,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
,,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
,,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
,,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
,,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
,,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
,,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
,,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.11
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
,,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
,,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
,,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
,,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
,,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
,,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
,,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.27
,,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
,,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,77.4
,,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
,,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.4
,,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
,,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
,,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
,,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
,,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
,,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
,,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
,,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
,,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
,,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
,,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.96
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
,,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
,,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
,,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
,,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
,,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
,,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
,,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.68
,,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.07
,,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,86.8
,,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
,,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.2
,,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.3
,,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
,,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
,,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
,,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
,,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.64
,,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
,,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
,,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
,,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
,,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.92
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
,,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
,,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
,,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
,,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
,,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
,,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
,,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
,,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.08
,,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.96
,,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,77.6
,,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
,,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
,,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.1
,,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
,,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
,,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
,,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
,,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
,,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
,,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
,,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
,,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.59
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
,,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
,,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
,,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
,,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
,,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
,,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.14
,,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.67
,,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,93.1
,,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
,,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
,,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
,,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
,,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
,,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
,,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
,,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
,,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
,,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
,,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
,,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.44
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
,,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
,,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
,,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
,,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
,,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
,,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
,,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
,,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,72.6
,,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
,,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
,,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
,,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
,,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
,,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
,,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
,,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
,,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
,,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
,,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
,,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
,,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
,,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
,,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.96
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
,,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
,,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
,,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
,,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
,,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
,,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
,,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
,,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,52.0
,,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
,,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
,,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
,,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
,,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
,,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
,,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
,,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
,,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
,,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.21
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
,,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
,,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
,,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
,,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
,,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
,,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
,,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
,,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
,,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
,,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
,,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
,,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
,,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
,,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
,,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
,,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
,,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
,,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
,,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
,,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
,,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
,,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
,,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
,,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
,,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
,,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
,,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
,,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
,,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
,,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
,,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
,,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
,,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
,,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
,,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
,,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
,,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
,,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
,,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
,,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
,,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
,,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
,,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
,,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
,,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
,,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
,,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
,,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
,,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
,,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
,,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
,,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
,,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
,,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
,,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
,,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
,,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
,,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
,,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
,,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
,,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
,,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
