Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
,,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
,,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
,,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
,,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
,,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
,,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
,,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
,,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
,,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
,,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
,,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
,,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
,,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
,,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
,,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
,,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
,,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
,,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
,,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
,,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
,,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
,,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
,,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
,,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
,,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
,,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
,,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
,,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
,,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
,,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
,,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
,,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
,,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
,,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
,,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
,,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
,,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
,,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
,,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
,,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
,,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
,,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
,,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
,,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
,,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
,,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
,,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
,,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
,,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
,,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
,,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
,,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
,,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
,,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
,,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
,,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
,,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
,,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
,,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
,,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
,,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
,,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
,,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
,,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
,,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
,,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
,,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
,,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
,,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
,,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
,,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
,,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
,,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
,,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
,,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
,,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
,,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
,,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
,,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
,,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
,,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
,,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
,,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
,,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
,,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
,,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
,,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
,,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
,,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
,,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
,,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
,,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
,,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
,,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
,,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
,,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
,,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
,,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
,,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
,,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
,,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
,,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
,,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
,,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
,,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
,,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
,,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
,,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
,,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
,,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
,,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
,,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
,,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
,,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
,,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
,,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
,,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
,,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
,,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
,,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
,,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
,,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
,,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
,,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
,,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
,,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
,,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
,,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
,,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
,,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
,,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
,,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
,,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
,,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
,,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
,,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
,,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
,,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
,,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
,,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
,,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
,,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
,,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
,,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
,,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
,,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
,,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
,,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
,,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
,,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
,,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
,,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
,,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
,,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
,,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
,,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
,,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
,,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
,,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
,,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
,,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
,,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
,,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
,,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
,,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
,,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
,,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
,,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
,,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
,,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
,,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
,,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
,,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
,,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
,,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
,,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
,,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
,,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
,,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
,,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
,,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
,,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
,,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
,,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
,,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
,,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
,,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
,,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
,,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
,,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
,,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
,,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
,,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
,,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
,,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
,,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
,,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
,,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
,,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
,,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
,,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
,,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
,,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
,,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
,,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
,,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
,,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
,,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
,,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
,,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
,,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
,,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
,,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
,,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
,,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
,,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
,,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
,,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
,,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
,,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
,,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
,,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
,,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
,,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
,,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
,,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
,,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
,,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
,,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
,,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
,,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
,,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
,,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
,,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
,,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
,,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
,,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
