Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
,,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
,,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
,,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
,,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
,,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
,,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
,,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
,,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
,,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
,,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
,,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
,,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
,,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
,,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
,,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
,,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
,,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
,,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
,,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
,,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
,,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
,,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
,,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
,,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
,,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
,,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
,,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
,,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
,,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
,,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
,,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
,,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
,,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
,,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
,,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
,,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
,,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
,,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
,,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
,,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
,,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
,,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
,,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
,,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
,,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
,,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
,,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
,,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
,,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
,,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
,,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
,,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
,,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
,,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
,,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
,,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
,,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
,,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
,,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
,,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
,,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
,,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
,,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
,,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
,,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
,,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
,,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
,,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
,,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
,,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
,,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
,,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
,,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
,,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
,,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
,,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
,,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
,,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
,,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
,,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
,,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
,,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
,,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
,,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
,,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
,,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
,,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
,,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
,,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
,,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
,,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
,,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
,,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
,,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
,,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
,,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
,,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
,,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
,,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
,,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
,,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
,,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
,,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
,,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
,,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
,,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
,,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
,,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
,,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
,,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
,,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
,,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
,,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
,,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
,,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
,,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
,,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
,,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
,,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
,,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
,,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
,,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
,,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
,,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
,,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
,,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
,,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
,,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
,,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
,,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
,,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
,,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
,,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
,,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
,,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
,,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
,,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
,,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
,,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
,,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
,,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
,,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
,,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
,,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
,,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
,,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
,,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
,,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
,,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
,,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
,,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
,,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
,,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
,,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
,,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
,,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
,,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
,,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
,,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
,,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
,,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
,,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
,,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
,,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
,,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
,,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
,,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
,,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
,,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
,,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
,,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
,,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
,,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
,,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
,,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
,,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
,,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
,,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
,,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
,,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
,,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
,,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
,,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
,,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
,,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
,,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
,,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
,,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
,,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
,,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
,,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
,,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
,,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
,,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
,,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
,,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
,,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
,,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
,,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
,,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
,,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
,,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
,,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
,,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
,,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
,,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.9
,,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
,,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
,,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
,,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
,,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
,,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
,,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
,,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
,,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
,,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
,,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
,,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
,,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
,,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
,,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
,,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
,,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
,,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
,,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
,,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
,,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
,,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
,,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
,,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
,,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
,,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
,,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
,,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
,,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
,,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
,,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
,,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
,,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
