Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
,,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
,,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
,,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
,,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
,,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
,,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
,,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
,,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
,,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
,,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
,,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
,,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
,,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
,,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
,,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
,,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
,,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
,,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
,,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
,,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
,,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
,,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
,,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
,,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
,,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
,,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
,,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
,,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
,,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
,,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
,,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
,,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
,,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
,,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
,,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
,,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
,,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
,,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
,,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
,,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
,,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
,,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
,,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
,,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
,,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.24
,,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
,,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
,,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
,,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
,,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
,,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
,,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
,,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
,,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
,,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
,,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
,,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
,,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
,,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
,,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
,,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
,,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
,,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
,,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
,,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
,,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
,,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
,,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
,,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
,,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
,,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
,,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
,,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
,,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
,,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
,,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
,,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
,,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
,,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
,,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
,,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
,,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
,,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
,,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
,,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
,,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
,,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
,,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
,,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
,,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
,,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
,,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
,,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
,,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
,,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
,,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
,,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
,,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
,,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
,,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
,,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
,,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
,,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
,,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
,,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
,,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
,,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
,,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
,,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
,,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
,,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
,,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
,,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
,,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
,,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
,,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
,,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
,,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
,,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
,,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
,,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
,,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
,,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
,,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
,,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
,,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
,,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
,,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
,,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
,,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
,,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
,,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
,,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
,,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
,,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
,,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
,,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
,,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
,,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
,,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
,,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
,,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
,,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
,,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,transformer,,Temperature,C,22.7
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
534744,Merthyr Road Abergavenny,2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.32
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,transformer,,Temperature,C,22.9
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
534744,Merthyr Road Abergavenny,2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,transformer,,Temperature,C,23.0
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
534744,Merthyr Road Abergavenny,2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,transformer,,Temperature,C,23.1
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
