Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
534744,Merthyr Road Abergavenny,2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,transformer,,Temperature,C,23.3
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
534744,Merthyr Road Abergavenny,2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,transformer,,Temperature,C,23.4
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
534744,Merthyr Road Abergavenny,2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,transformer,,Temperature,C,23.5
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
534744,Merthyr Road Abergavenny,2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,50.8
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,transformer,,Temperature,C,23.6
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
534744,Merthyr Road Abergavenny,2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,transformer,,Temperature,C,23.7
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
534744,Merthyr Road Abergavenny,2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,57.4
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,transformer,,Temperature,C,23.8
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
534744,Merthyr Road Abergavenny,2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,transformer,,Temperature,C,23.9
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
534744,Merthyr Road Abergavenny,2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,transformer,,Temperature,C,24.0
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
534744,Merthyr Road Abergavenny,2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
