Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,transformer,,Temperature,C,24.1
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
534744,Merthyr Road Abergavenny,2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.79
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,86.0
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,transformer,,Temperature,C,24.2
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.71
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
534744,Merthyr Road Abergavenny,2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.54
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.93
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,transformer,,Temperature,C,24.3
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
534744,Merthyr Road Abergavenny,2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.43
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,transformer,,Temperature,C,24.4
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
534744,Merthyr Road Abergavenny,2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.5
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,56.0
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,transformer,,Temperature,C,24.5
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.66
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
534744,Merthyr Road Abergavenny,2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.13
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,59.4
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.9
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,transformer,,Temperature,C,24.6
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.06
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
534744,Merthyr Road Abergavenny,2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.98
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.68
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,transformer,,Temperature,C,24.7
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.78
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
534744,Merthyr Road Abergavenny,2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.71
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.6
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,transformer,,Temperature,C,24.8
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
534744,Merthyr Road Abergavenny,2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.21
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,91.4
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.8
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,transformer,,Temperature,C,24.8
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.94
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
534744,Merthyr Road Abergavenny,2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.51
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,72.6
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
