Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,transformer,,Temperature,C,24.9
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.75
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
534744,Merthyr Road Abergavenny,2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.05
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.35
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,69.7
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,transformer,,Temperature,C,24.9
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.26
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
534744,Merthyr Road Abergavenny,2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.64
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,67.0
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,transformer,,Temperature,C,25.0
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.8
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
534744,Merthyr Road Abergavenny,2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.67
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,68.3
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,transformer,,Temperature,C,25.0
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.58
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
534744,Merthyr Road Abergavenny,2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.85
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,67.7
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,transformer,,Temperature,C,25.1
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.43
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
534744,Merthyr Road Abergavenny,2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.07
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,110.2
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,172.4
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,transformer,,Temperature,C,25.1
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.57
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
534744,Merthyr Road Abergavenny,2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.69
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,82.9
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.54
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,62.6
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,transformer,,Temperature,C,25.1
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.57
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
534744,Merthyr Road Abergavenny,2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.11
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.12
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,74.5
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.2
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,transformer,,Temperature,C,25.1
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.4
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
534744,Merthyr Road Abergavenny,2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.3
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,76.7
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,146.2
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,transformer,,Temperature,C,25.2
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.67
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
534744,Merthyr Road Abergavenny,2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
