Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.77
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.42
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,61.4
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.4
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,transformer,,Temperature,C,25.2
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.29
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.8
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
534744,Merthyr Road Abergavenny,2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.88
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.1
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.6
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,transformer,,Temperature,C,25.3
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.58
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.55
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
534744,Merthyr Road Abergavenny,2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.66
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,62.8
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.28
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,transformer,,Temperature,C,25.3
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.46
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
534744,Merthyr Road Abergavenny,2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.56
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.7
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,transformer,,Temperature,C,25.3
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.9
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.26
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.93
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
534744,Merthyr Road Abergavenny,2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.28
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.7
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.91
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,transformer,,Temperature,C,25.3
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.09
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
534744,Merthyr Road Abergavenny,2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.34
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,77.4
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.67
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,transformer,,Temperature,C,25.4
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.26
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.14
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
534744,Merthyr Road Abergavenny,2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.49
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,110.0
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.9
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.33
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,transformer,,Temperature,C,25.4
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.39
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
534744,Merthyr Road Abergavenny,2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.33
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,133.8
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,189.6
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.7
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,transformer,,Temperature,C,25.4
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,80.54
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.1
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
534744,Merthyr Road Abergavenny,2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.24
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,131.4
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,193.0
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.18
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,57.1
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,transformer,,Temperature,C,25.5
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
