Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.42
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,191.4
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
534744,Merthyr Road Abergavenny,2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.47
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,69.3
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.92
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,transformer,,Temperature,C,25.5
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.91
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
534744,Merthyr Road Abergavenny,2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.67
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.62
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.4
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.8
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,transformer,,Temperature,C,25.6
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.48
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
534744,Merthyr Road Abergavenny,2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.18
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.77
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,68.7
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,transformer,,Temperature,C,25.6
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.26
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
534744,Merthyr Road Abergavenny,2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.68
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,70.0
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.6
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.02
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,64.9
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,transformer,,Temperature,C,25.7
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.38
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
534744,Merthyr Road Abergavenny,2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.45
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.64
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,75.9
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.2
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,transformer,,Temperature,C,25.7
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.15
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
534744,Merthyr Road Abergavenny,2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.81
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.38
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,84.9
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.1
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,66.1
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,transformer,,Temperature,C,25.7
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.29
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.78
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
534744,Merthyr Road Abergavenny,2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,72.2
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,transformer,,Temperature,C,25.6
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
534744,Merthyr Road Abergavenny,2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,transformer,,Temperature,C,25.6
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
534744,Merthyr Road Abergavenny,2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.6
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.57
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,54.3
