Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,transformer,,Temperature,C,25.5
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
534744,Merthyr Road Abergavenny,2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.84
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,transformer,,Temperature,C,25.5
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
534744,Merthyr Road Abergavenny,2024-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.24
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.67
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,transformer,,Temperature,C,25.4
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.72
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
534744,Merthyr Road Abergavenny,2024-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.3
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,transformer,,Temperature,C,25.3
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.41
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
534744,Merthyr Road Abergavenny,2024-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,transformer,,Temperature,C,25.2
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
534744,Merthyr Road Abergavenny,2024-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.6
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,transformer,,Temperature,C,25.1
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
534744,Merthyr Road Abergavenny,2024-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.4
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,transformer,,Temperature,C,24.9
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
534744,Merthyr Road Abergavenny,2024-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.08
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.66
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,transformer,,Temperature,C,24.8
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
534744,Merthyr Road Abergavenny,2024-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,45.1
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,transformer,,Temperature,C,24.6
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
534744,Merthyr Road Abergavenny,2024-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
