Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.46
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.06
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,transformer,,Temperature,C,24.5
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
534744,Merthyr Road Abergavenny,2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.33
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,transformer,,Temperature,C,24.4
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
534744,Merthyr Road Abergavenny,2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.88
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,transformer,,Temperature,C,24.3
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
534744,Merthyr Road Abergavenny,2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,transformer,,Temperature,C,24.2
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
534744,Merthyr Road Abergavenny,2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,transformer,,Temperature,C,24.0
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
534744,Merthyr Road Abergavenny,2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.68
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.35
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,transformer,,Temperature,C,23.8
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
534744,Merthyr Road Abergavenny,2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.24
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,transformer,,Temperature,C,23.6
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
534744,Merthyr Road Abergavenny,2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.78
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,transformer,,Temperature,C,23.6
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
534744,Merthyr Road Abergavenny,2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,transformer,,Temperature,C,23.6
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
534744,Merthyr Road Abergavenny,2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
534744,Merthyr Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
