Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
534744,Merthyr Road Abergavenny,2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,transformer,,Temperature,C,21.9
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.25
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.57
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
534744,Merthyr Road Abergavenny,2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.86
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.94
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,transformer,,Temperature,C,21.8
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.09
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.75
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
534744,Merthyr Road Abergavenny,2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.25
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,91.0
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.3
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,transformer,,Temperature,C,21.9
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.04
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.46
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
534744,Merthyr Road Abergavenny,2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.38
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,86.2
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.67
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,52.2
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,transformer,,Temperature,C,21.9
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.77
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.63
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
534744,Merthyr Road Abergavenny,2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.64
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,64.4
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,transformer,,Temperature,C,21.8
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.3
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.23
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
534744,Merthyr Road Abergavenny,2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.02
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.87
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,transformer,,Temperature,C,21.8
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.95
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
534744,Merthyr Road Abergavenny,2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.58
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.42
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.86
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,transformer,,Temperature,C,21.7
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.72
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.83
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
534744,Merthyr Road Abergavenny,2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.53
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,transformer,,Temperature,C,21.7
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.57
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
534744,Merthyr Road Abergavenny,2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.7
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.13
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,transformer,,Temperature,C,21.6
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
