Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
534744,Merthyr Road Abergavenny,2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.78
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,transformer,,Temperature,C,21.6
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.67
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
534744,Merthyr Road Abergavenny,2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.03
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,transformer,,Temperature,C,21.6
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.02
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
534744,Merthyr Road Abergavenny,2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,transformer,,Temperature,C,21.6
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.13
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
534744,Merthyr Road Abergavenny,2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.82
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,transformer,,Temperature,C,21.6
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
534744,Merthyr Road Abergavenny,2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.05
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,transformer,,Temperature,C,21.5
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.99
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.64
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
534744,Merthyr Road Abergavenny,2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.33
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,transformer,,Temperature,C,21.5
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.42
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.87
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.45
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
534744,Merthyr Road Abergavenny,2024-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,61.8
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.29
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,transformer,,Temperature,C,21.4
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.76
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.35
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
534744,Merthyr Road Abergavenny,2024-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,transformer,,Temperature,C,21.4
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.79
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
534744,Merthyr Road Abergavenny,2024-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
