Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,transformer,,Temperature,C,21.4
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.78
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
534744,Merthyr Road Abergavenny,2024-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,transformer,,Temperature,C,21.4
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
534744,Merthyr Road Abergavenny,2024-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.28
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,transformer,,Temperature,C,21.4
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
534744,Merthyr Road Abergavenny,2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.52
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,transformer,,Temperature,C,21.4
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.28
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
534744,Merthyr Road Abergavenny,2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.76
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,47.4
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,transformer,,Temperature,C,21.3
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.07
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
534744,Merthyr Road Abergavenny,2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.17
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.13
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,transformer,,Temperature,C,21.2
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.94
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.61
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.76
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
534744,Merthyr Road Abergavenny,2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.2
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,transformer,,Temperature,C,21.1
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.47
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
534744,Merthyr Road Abergavenny,2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.07
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,63.7
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.93
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.01
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,transformer,,Temperature,C,21.0
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.19
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
534744,Merthyr Road Abergavenny,2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.5
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,transformer,,Temperature,C,21.0
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.7
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
534744,Merthyr Road Abergavenny,2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.94
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.28
