Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,70.2
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,transformer,,Temperature,C,20.9
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.13
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
534744,Merthyr Road Abergavenny,2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.92
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.1
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,69.8
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,transformer,,Temperature,C,20.9
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
534744,Merthyr Road Abergavenny,2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,transformer,,Temperature,C,20.9
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.14
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
534744,Merthyr Road Abergavenny,2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,47.9
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,transformer,,Temperature,C,20.8
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.98
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
534744,Merthyr Road Abergavenny,2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.97
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,88.2
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,transformer,,Temperature,C,20.7
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.75
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
534744,Merthyr Road Abergavenny,2024-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.56
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.98
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,79.8
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,transformer,,Temperature,C,20.5
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.97
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.42
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
534744,Merthyr Road Abergavenny,2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,50.3
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,transformer,,Temperature,C,20.4
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
534744,Merthyr Road Abergavenny,2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.54
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,62.9
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,transformer,,Temperature,C,20.4
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
534744,Merthyr Road Abergavenny,2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,transformer,,Temperature,C,20.4
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.17
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
534744,Merthyr Road Abergavenny,2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
