Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,transformer,,Temperature,C,20.5
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
534744,Merthyr Road Abergavenny,2024-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,transformer,,Temperature,C,20.5
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
534744,Merthyr Road Abergavenny,2024-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,transformer,,Temperature,C,20.5
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
534744,Merthyr Road Abergavenny,2024-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,51.4
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,transformer,,Temperature,C,20.6
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
534744,Merthyr Road Abergavenny,2024-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.16
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,transformer,,Temperature,C,20.7
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
534744,Merthyr Road Abergavenny,2024-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,transformer,,Temperature,C,20.8
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
534744,Merthyr Road Abergavenny,2024-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,transformer,,Temperature,C,20.8
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
534744,Merthyr Road Abergavenny,2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.23
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,57.6
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,transformer,,Temperature,C,20.9
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
534744,Merthyr Road Abergavenny,2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,transformer,,Temperature,C,21.0
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
