Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
534744,Merthyr Road Abergavenny,2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,transformer,,Temperature,C,21.1
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
534744,Merthyr Road Abergavenny,2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,transformer,,Temperature,C,21.2
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
534744,Merthyr Road Abergavenny,2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.83
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,transformer,,Temperature,C,21.3
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
534744,Merthyr Road Abergavenny,2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,transformer,,Temperature,C,21.3
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
534744,Merthyr Road Abergavenny,2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.59
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,transformer,,Temperature,C,21.3
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
534744,Merthyr Road Abergavenny,2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,transformer,,Temperature,C,21.4
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
534744,Merthyr Road Abergavenny,2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,transformer,,Temperature,C,21.4
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
534744,Merthyr Road Abergavenny,2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,transformer,,Temperature,C,21.5
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
534744,Merthyr Road Abergavenny,2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
