Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,transformer,,Temperature,C,21.5
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
534744,Merthyr Road Abergavenny,2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,transformer,,Temperature,C,21.5
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
534744,Merthyr Road Abergavenny,2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,transformer,,Temperature,C,21.6
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
534744,Merthyr Road Abergavenny,2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,transformer,,Temperature,C,21.6
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
534744,Merthyr Road Abergavenny,2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,transformer,,Temperature,C,21.7
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
534744,Merthyr Road Abergavenny,2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,transformer,,Temperature,C,21.8
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
534744,Merthyr Road Abergavenny,2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,transformer,,Temperature,C,21.9
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
534744,Merthyr Road Abergavenny,2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,transformer,,Temperature,C,21.9
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
534744,Merthyr Road Abergavenny,2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,transformer,,Temperature,C,22.0
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
534744,Merthyr Road Abergavenny,2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
