Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,transformer,,Temperature,C,22.1
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
534744,Merthyr Road Abergavenny,2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,transformer,,Temperature,C,22.1
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
534744,Merthyr Road Abergavenny,2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,transformer,,Temperature,C,22.2
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
534744,Merthyr Road Abergavenny,2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,transformer,,Temperature,C,22.3
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
534744,Merthyr Road Abergavenny,2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,transformer,,Temperature,C,22.3
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
534744,Merthyr Road Abergavenny,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,transformer,,Temperature,C,22.4
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
534744,Merthyr Road Abergavenny,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,transformer,,Temperature,C,22.5
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
534744,Merthyr Road Abergavenny,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,transformer,,Temperature,C,22.5
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
534744,Merthyr Road Abergavenny,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,transformer,,Temperature,C,22.6
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
534744,Merthyr Road Abergavenny,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
